ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 16:15,2,5.479,ALERT,216.22,357.68,59.970,1432757704,"201051344000955","174011321042388",28.82,33.80,0,327.92,418.09,159.9,152.4,0.756,121565.8,121565.8,8,0,0,0,L,1122011218,0,122.46,125.17,0000,29,6,4,10,11206,0,0,255,1028,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757706,2.00
05/27/2015 16:15,1,4.741,ACTIVE,217.2,330.63,60.03,1432757704,"040051121000195","174011321042388",25.03,36,0.520,299.52,457.57,118.1,112.2,0.532,2356,2356,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757707,3.00
05/27/2015 16:15,2,5.189,ACTIVE,217.13,359.48,59.975,1432757704,"274151322000095","174011321042388",28.37,48.50,0,323.72,408.48,149.0,141.9,0.561,418565.2,418565.2,930,0,0,0,L,1151911521,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757708,4.00
05/27/2015 16:15,2,5.670,ALERT,216.90,360.08,59.965,1432757704,"201051344000868","174011321042388",28.45,30.00,0,327.92,422.30,163.2,155.6,0.734,108012.6,108012.6,8,0,0,0,L,1122011218,0,123.14,125.62,0000,26,6,4,12,11205,0,0,255,1004,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757710,5.00
05/27/2015 16:15,2,5.605,ALERT,218.48,360.99,59.965,1432757704,"201051344000853","174011321042388",28.59,30.50,0,330.03,422.60,162.1,154.6,0.747,114230.4,114230.4,8,0,0,0,L,1122011218,0,124.27,125.85,0000,29,5,4,12,11215,0,0,255,1010,0,0,0,0,0,0,0,0,12,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757712,6.00
05/27/2015 16:15,2,5.533,ALERT,217.58,360.38,59.970,1432757704,"201051344000582","174011321042388",28.33,32.60,0,328.22,423.81,158.6,151.2,0.734,115050.4,115050.4,8,0,0,0,L,1122011218,0,123.59,125.85,0000,29,6,4,14,11208,0,0,255,1022,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757714,7.00
05/27/2015 16:15,1,5.046,ACTIVE,218.5,366.25,60.03,1432757704,"040051121000097","174011321042388",25.35,34,0.561,299.87,448.64,127.3,122.1,0.573,0,0,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757715,8.00
05/27/2015 16:15,2,5.613,ALERT,218.03,361.89,59.970,1432757704,"201051344000469","174011321042388",28.63,29.00,0,327.02,424.11,162.7,155.1,0.769,109357.0,109357.0,8,0,0,0,L,1122011218,0,123.36,126.07,0000,25,3,4,11,11200,0,0,255,1039,0,0,0,0,0,0,0,0,11,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757717,9.00
05/27/2015 16:15,2,5.594,ALERT,218.26,360.38,59.975,1432757704,"201051344000988","174011321042388",28.45,31.50,0,327.92,423.20,160.9,153.4,0.751,109284.8,109284.8,8,0,0,0,L,1122011218,0,123.59,125.85,0000,27,4,4,12,11207,0,0,255,1032,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757720,10.00
05/27/2015 16:15,2,5.557,ALERT,218.26,359.48,59.975,1432757704,"201051344001158","174011321042388",28.29,32.00,0,328.52,422.60,159.1,151.6,0.742,115621.4,115621.4,8,0,0,0,L,1122011218,0,123.59,125.62,0000,30,5,4,10,11220,0,0,255,1044,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757722,11.00
05/27/2015 16:15,2,5.598,ALERT,217.13,359.78,59.970,1432757704,"201051344001025","174011321042388",28.59,34.50,0,328.52,423.20,162.0,154.4,0.729,118297.4,118297.4,8,0,0,0,L,1122011218,0,123.14,125.40,0000,30,6,4,12,11222,0,0,255,1006,0,0,0,0,0,0,0,0,10,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757723,12.00
05/27/2015 16:15,1,3.750,ALERT,217.7,358.51,60.03,1432757704,"033051125000118","174011321042388",38.98,35,0.645,299.31,454.45,145.5,139.3,0.638,75,75,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432757725,13.00
05/27/2015 16:15,2,5.533,ALERT,218.03,360.38,59.975,1432757704,"201051344000569","174011321042388",28.73,31.30,0,329.43,423.81,160.6,153.1,0.738,122358.5,122358.5,8,0,0,0,L,1122011218,0,123.14,126.07,0000,26,4,4,12,11216,0,0,255,1003,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757727,14.00
05/27/2015 16:15,2,3.588,ACTIVE,217.58,417.79,59.986,1432757704,"274151322000094","174011321042388",38.13,46.80,0,378.42,467.69,139.2,132.4,0.539,311056.1,311056.1,1332,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757728,15.00
05/27/2015 16:15,1,5.154,ACTIVE,218.5,334.67,60.03,1432757704,"040051121000068","174011321042388",23.19,34,0.525,300.98,451.88,118.9,114.2,0.537,1929,1929,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757729,16.00
05/27/2015 16:15,2,5.523,ALERT,218.03,359.78,59.970,1432757704,"201051344000458","174011321042388",28.65,32.40,0,329.13,422.90,160.2,152.7,0.773,117928.0,117928.0,8,0,0,0,L,1122011218,0,123.81,125.85,0000,27,4,4,12,11209,0,0,255,1033,0,0,0,0,0,0,0,0,11,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757731,17.00
05/27/2015 16:15,2,5.293,ALERT,217.80,354.07,59.991,1432757704,"274151322000087","174011321042388",26.62,73.30,0,301.77,404.27,142.7,135.8,0.539,380318.3,380318.3,926,0,0,0,L,1151911521,0,124.94,124.72,0002,62,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757732,18.00
05/27/2015 16:15,2,5.301,ACTIVE,217.58,365.80,59.986,1432757704,"274151322000052","174011321042388",27.89,50.40,0,322.21,411.78,149.8,142.6,0.570,406320.7,406320.7,1322,0,0,0,L,1151911521,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757733,19.00
05/27/2015 16:15,2,5.598,ALERT,216.45,358.88,59.965,1432757704,"201051344001145","174011321042388",28.27,32.40,0,328.82,418.09,160.3,152.8,0.725,122940.0,122940.0,8,0,0,0,L,1122011218,0,122.91,124.94,0000,31,6,4,13,11205,0,0,255,1011,0,0,0,0,0,0,0,0,7,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757735,20.00
05/27/2015 16:15,2,5.527,ALERT,216.45,358.88,59.981,1432757704,"201051344000685","174011321042388",28.49,33.30,0,328.52,416.89,159.4,151.9,0.778,122303.4,122303.4,8,0,0,0,L,1122011218,0,123.59,124.94,0000,29,6,4,14,11206,0,0,255,1035,0,0,0,0,0,0,0,0,8,2,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757737,21.00
05/27/2015 16:15,2,5.199,ACTIVE,217.35,356.48,59.996,1432757704,"274151322000088","174011321042388",27.77,45.80,0,321.61,410.58,146.2,139.1,0.548,388811.0,388811.0,926,0,0,0,L,1151911521,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757738,22.00
05/27/2015 16:15,2,5.611,ALERT,216.90,359.48,59.970,1432757704,"201051344000438","174011321042388",28.07,34.50,0,327.62,422.60,159.5,152.0,0.738,122310.3,122310.3,8,0,0,0,L,1122011218,0,123.36,125.17,0000,32,5,4,11,11221,0,0,255,1038,0,0,0,0,0,0,0,0,7,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757740,23.00
05/27/2015 16:15,2,5.523,ALERT,217.13,357.38,59.949,1432757704,"201051344001135","174011321042388",28.45,32.40,0,328.52,422.90,159.1,151.6,0.720,113865.8,113865.8,8,0,0,0,L,1122011218,0,123.14,125.17,0000,30,5,4,12,11211,0,0,255,1036,0,0,0,0,0,0,0,0,5,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757742,24.00
05/27/2015 16:15,2,5.572,ALERT,216.67,357.98,59.975,1432757704,"201051344000417","174011321042388",27.75,36.50,0,327.92,418.39,156.6,149.2,0.742,118500.7,118500.7,8,0,0,0,L,1122011218,0,122.91,125.17,0000,32,5,4,11,11217,0,0,255,1040,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757743,25.00
05/27/2015 16:15,2,5.609,ALERT,216.45,357.98,59.975,1432757704,"201051344000594","174011321042388",28.57,36.50,0,327.62,418.09,162.0,154.5,0.751,117792.7,117792.7,8,0,0,0,L,1122011218,0,122.91,124.72,0000,31,4,4,13,11209,0,0,255,1000,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757745,26.00
05/27/2015 16:15,2,5.289,ACTIVE,217.35,367.60,60.002,1432757704,"274151322000083","174011321042388",27.89,50.80,0,322.51,406.97,149.3,142.2,0.597,402766.4,402766.4,1328,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757746,27.00
05/27/2015 16:15,2,5.527,ALERT,217.58,360.08,59.975,1432757704,"201051344000585","174011321042388",28.96,32.60,0,329.13,423.50,161.9,154.3,0.751,116732.5,116732.5,8,0,0,0,L,1122011218,0,123.14,125.85,0000,29,6,4,13,11211,0,0,255,1019,0,0,0,0,0,0,0,0,10,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757748,28.00
05/27/2015 16:15,2,5.277,ACTIVE,217.58,357.68,60.002,1432757704,"274151322000054","174011321042388",27.79,46.20,0,323.72,407.87,148.6,141.5,0.570,398317.7,398317.7,924,0,0,0,L,1151911521,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757749,29.00
05/27/2015 16:15,2,5.590,ALERT,217.35,358.28,59.970,1432757704,"201051344001203","174011321042388",28.73,34.80,0,328.52,423.50,162.7,155.1,0.765,118244.9,118244.9,8,0,0,0,L,1122011218,0,123.81,125.17,0000,30,6,4,14,11221,0,0,255,1008,0,0,0,0,0,0,0,0,7,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757751,30.00
05/27/2015 16:15,2,5.547,ALERT,216.22,358.28,59.970,1432757704,"201051344000646","174011321042388",28.37,33.80,0,327.62,418.70,159.4,151.9,0.747,116001.0,116001.0,8,0,0,0,L,1122011218,0,123.14,124.94,0000,29,6,4,14,11209,0,0,255,1036,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757753,31.00
05/27/2015 16:15,2,3.576,ACTIVE,218.71,425.31,59.991,1432757704,"274151322000068","174011321042388",38.84,48.00,0,384.43,467.69,140.7,133.9,0.526,309886.5,309886.5,939,0,0,0,L,1151911521,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757754,32.00
05/27/2015 16:15,2,5.688,ACTIVE,218.71,351.67,59.991,1432757704,"274151322000076","174011321042388",28.31,49.80,0,323.41,410.28,162.9,155.4,0.623,424026.2,424026.2,1322,0,0,0,L,1151911521,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757754,33.00
05/27/2015 16:15,1,3.300,ACTIVE,218.6,330.47,60.03,1432757704,"033051125000132","174011321042388",34.19,34,0.490,302.13,448.16,112.3,106.5,0.507,0,0,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757756,34.00
05/27/2015 16:15,1,3.791,ACTIVE,218.8,366.47,60.03,1432757704,"033051125000150","174011321042388",39.10,34,0.655,303.57,462.08,147.5,142.1,0.656,0,0,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757757,35.00
05/27/2015 16:15,2,5.627,ALERT,216.22,358.28,59.975,1432757704,"201051344000890","174011321042388",28.21,36.50,0,327.62,417.49,160.5,153.0,0.734,119770.9,119770.9,8,0,0,0,L,1122011218,0,123.14,124.49,0000,34,6,4,14,11220,0,0,255,1034,0,0,0,0,0,0,0,0,7,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757759,36.00
05/27/2015 16:15,2,5.607,ALERT,217.58,361.89,59.970,1432757704,"201051344000900","174011321042388",28.84,30.00,0,328.82,424.41,163.6,156.0,0.742,120374.9,120374.9,8,0,0,0,L,1122011218,0,123.81,125.40,0000,26,6,4,14,11216,0,0,255,1004,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757760,37.00
05/27/2015 16:15,2,5.541,ALERT,217.13,360.08,59.970,1432757704,"201051344000633","174011321042388",28.69,33.30,0,328.52,423.20,160.8,153.3,0.760,110007.2,110007.2,8,0,0,0,L,1122011218,0,123.36,125.40,0000,31,6,4,13,11206,0,0,255,1013,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757762,38.00
05/27/2015 16:15,1,5.262,ALERT,218.7,327.03,60.03,1432757704,"040051121000185","174011321042388",25.00,34,0.577,300.41,447.38,130.9,125.4,0.585,794,794,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1432757764,39.00
05/27/2015 16:15,2,5.582,ALERT,218.03,360.99,59.975,1432757704,"201051344000983","174011321042388",28.69,30.80,0,328.52,425.01,162.2,154.6,0.760,117077.3,117077.3,8,0,0,0,L,1122011218,0,123.81,125.40,0000,28,4,4,12,11219,0,0,255,1028,0,0,0,0,0,0,0,0,5,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757766,40.00
05/27/2015 16:15,2,5.639,ALERT,217.13,358.88,59.970,1432757704,"201051344000917","174011321042388",28.25,33.50,0,327.62,423.20,161.2,153.7,0.756,120452.3,120452.3,8,0,0,0,L,1122011218,0,122.91,125.62,0000,29,6,4,12,11218,0,0,255,1031,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757767,41.00
05/27/2015 16:15,1,5.224,ACTIVE,218.1,363.98,60.07,1432757704,"040051121000116","174011321042388",25.34,32,0.581,299.93,454.29,131.7,125.8,0.584,0,0,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757769,42.00
05/27/2015 16:15,1,3.310,ALERT,218.9,328.85,60.03,1432757704,"033051125000135","174011321042388",33.83,33,0.489,303.67,454.62,111.4,106.5,0.500,0,0,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432757770,43.00
05/27/2015 16:15,2,5.510,ALERT,217.58,360.08,59.970,1432757704,"201051344000648","174011321042388",28.67,30.80,0,329.43,423.50,159.8,152.4,0.747,116658.7,116658.7,8,0,0,0,L,1122011218,0,123.14,125.85,0000,27,4,4,13,11216,0,0,255,1010,0,0,0,0,0,0,0,0,12,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757772,44.00
05/27/2015 16:15,2,5.547,ALERT,217.35,359.48,59.970,1432757704,"201051344001093","174011321042388",28.84,33.50,0,328.82,423.50,161.8,154.2,0.738,118476.7,118476.7,8,0,0,0,L,1122011218,0,123.36,125.40,0000,32,6,4,11,11211,0,0,255,1007,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757774,45.00
05/27/2015 16:15,2,5.604,ALERT,218.03,361.29,59.975,1432757704,"201051344000645","174011321042388",28.53,31.80,0,328.52,422.60,161.8,154.2,0.729,116989.1,116989.1,8,0,0,0,L,1122011218,0,123.81,125.85,0000,27,6,4,14,11210,0,0,255,1007,0,0,0,0,0,0,0,0,6,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757776,46.00
05/27/2015 16:15,2,5.424,ACTIVE,218.26,357.08,60.002,1432757704,"274151322000085","174011321042388",28.31,45.50,0,313.80,408.18,155.4,148.0,0.592,400262.7,400262.7,1322,0,0,0,L,1151911521,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432757777,47.00
05/27/2015 16:15,2,5.574,ALERT,217.35,359.18,59.970,1432757704,"201051344000651","174011321042388",28.43,32.60,0,328.82,422.60,160.4,152.9,0.725,116311.9,116311.9,8,0,0,0,L,1122011218,0,123.81,125.17,0000,29,6,4,13,11211,0,0,255,1038,0,0,0,0,0,0,0,0,9,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757778,48.00
05/27/2015 16:15,2,5.576,ALERT,217.13,358.28,59.970,1432757704,"201051344000867","174011321042388",28.69,32.40,0,328.22,420.80,161.8,154.2,0.738,108683.8,108683.8,8,0,0,0,L,1122011218,0,123.36,125.17,0000,27,6,4,14,11216,0,0,255,1005,0,0,0,0,0,0,0,0,11,2,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757780,49.00
05/27/2015 16:15,1,5.258,ALERT,218.3,324.78,60.03,1432757704,"040051121000095","174011321042388",22.86,32,0.526,299.76,447.33,119.6,114.4,0.536,3196,3196,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1432757782,50.00
05/27/2015 16:15,2,5.586,ALERT,216.22,357.98,59.970,1432757704,"201051344001230","174011321042388",28.35,34.80,0,326.72,417.79,160.4,152.9,0.760,119728.4,119728.4,8,0,0,0,L,1122011218,0,123.14,124.72,0000,30,6,4,14,11210,0,0,255,1044,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757784,51.00
05/27/2015 16:15,2,5.561,ALERT,218.03,360.38,59.981,1432757704,"201051344000576","174011321042388",28.73,30.00,0,328.22,423.50,161.6,154.1,0.729,116518.0,116518.0,9,0,0,0,L,1122011218,0,123.59,125.40,0000,26,4,4,14,11207,0,0,255,1012,0,0,0,0,0,0,0,0,8,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757786,52.00
05/27/2015 16:15,2,5.613,ALERT,218.26,360.99,59.975,1432757704,"201051344000579","174011321042388",28.17,34.00,0,328.82,422.60,160.1,152.6,0.751,121954.3,121954.3,9,0,0,0,L,1122011218,0,123.81,125.40,0000,29,6,4,11,11219,0,0,255,1030,0,0,0,0,0,0,0,0,6,4,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432757788,53.00
05/27/2015 16:30,2,4.900,ACTIVE,217.80,355.58,59.991,1432758603,"201051344000955","174011321042388",28.73,37.50,0,280.43,423.20,142.5,135.6,0.667,122140.1,122140.1,10,0,0,0,L,1122011218,0,123.81,126.30,0002,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758604,54.00
05/27/2015 16:30,1,5.008,ACTIVE,217.9,363.95,60.00,1432758603,"040051121000195","174011321042388",25.15,36,0.551,320.10,371.06,125.3,119.4,0.558,2386,2415.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758605,55.00
05/27/2015 16:30,2,5.486,ACTIVE,217.80,371.51,59.996,1432758603,"274151322000095","174011321042388",28.45,47.50,0,337.54,384.13,157.8,150.4,0.592,418603.1,418603.1,931,0,0,0,L,1151911521,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758606,56.00
05/27/2015 16:30,2,5.000,ACTIVE,218.48,356.48,59.986,1432758603,"201051344000868","174011321042388",28.67,32.40,0,325.22,427.71,145.3,138.3,0.658,108597.5,108597.5,10,0,0,0,L,1122011218,0,124.04,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758607,57.00
05/27/2015 16:30,2,4.955,ACTIVE,219.84,359.48,59.981,1432758603,"201051344000853","174011321042388",29.00,32.80,0,329.43,428.61,145.6,138.6,0.681,114816.7,114816.7,10,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758608,58.00
05/27/2015 16:30,2,4.930,ACTIVE,218.93,357.38,59.981,1432758603,"201051344000582","174011321042388",28.57,35.80,0,290.35,429.82,142.6,135.7,0.663,115622.2,115622.2,10,0,0,0,L,1122011218,0,124.49,126.75,0002,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758609,59.00
05/27/2015 16:30,1,4.972,ACTIVE,218.8,357.47,60.03,1432758603,"040051121000097","174011321042388",25.42,34,0.556,319.98,371.91,125.8,121.1,0.562,0,30.199999988079,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758610,60.00
05/27/2015 16:30,2,4.924,ACTIVE,219.61,359.78,59.986,1432758603,"201051344000469","174011321042388",29.12,31.30,0,303.28,429.22,145.2,138.3,0.694,109943.5,109943.5,10,0,0,0,L,1122011218,0,124.49,126.98,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758611,61.00
05/27/2015 16:30,2,5.027,ACTIVE,219.39,359.18,59.986,1432758603,"201051344000988","174011321042388",28.51,33.00,0,302.07,428.31,145.2,138.2,0.681,109867.7,109867.7,10,0,0,0,L,1122011218,0,124.49,126.75,0002,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758612,62.00
05/27/2015 16:30,2,5.002,ACTIVE,219.39,357.98,59.991,1432758603,"201051344001158","174011321042388",28.41,34.00,0,303.58,429.22,143.9,136.9,0.676,116197.7,116197.7,10,0,0,0,L,1122011218,0,124.49,126.53,0002,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758613,63.00
05/27/2015 16:30,2,5.059,ACTIVE,218.71,356.78,59.991,1432758603,"201051344001025","174011321042388",28.75,37.00,0,324.92,428.31,147.2,140.2,0.663,118885.9,118885.9,10,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758614,64.00
05/27/2015 16:30,1,3.653,ACTIVE,217.5,344.73,60.03,1432758603,"033051125000118","174011321042388",38.72,35,0.624,316.30,377.00,140.7,135.0,0.620,109,142.7,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758615,65.00
05/27/2015 16:30,2,4.961,ACTIVE,219.39,357.68,59.986,1432758603,"201051344000569","174011321042388",28.73,33.80,0,327.02,429.22,144.4,137.5,0.672,122940.8,122940.8,10,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758616,66.00
05/27/2015 16:30,2,3.434,ACTIVE,217.80,428.31,59.975,1432758603,"274151322000094","174011321042388",38.92,46.40,0,391.34,447.55,135.6,128.9,0.517,311088.1,311088.1,1333,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758617,67.00
05/27/2015 16:30,1,5.012,ACTIVE,217.9,330.14,60.03,1432758603,"040051121000068","174011321042388",23.11,34,0.508,319.89,368.68,115.2,110.2,0.518,1956,1983.5,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758618,68.00
05/27/2015 16:30,2,4.977,ACTIVE,219.39,357.68,59.991,1432758603,"201051344000458","174011321042388",28.75,34.80,0,304.48,428.91,144.8,137.9,0.689,118509.9,118509.9,10,0,0,0,L,1122011218,0,124.94,126.75,0002,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758619,69.00
05/27/2015 16:30,2,5.160,ACTIVE,217.58,360.99,59.981,1432758603,"274151322000087","174011321042388",26.68,72.30,0,336.64,381.42,139.6,132.8,0.517,380351.4,380351.4,928,0,0,0,L,1151911521,0,124.94,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758620,70.00
05/27/2015 16:30,2,5.174,ACTIVE,217.58,367.00,59.975,1432758603,"274151322000052","174011321042388",27.93,49.50,0,337.24,384.43,146.3,139.3,0.561,406355.5,406355.5,1323,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758621,71.00
05/27/2015 16:30,2,5.059,ACTIVE,218.03,356.48,59.991,1432758603,"201051344001145","174011321042388",28.45,35.40,0,325.52,427.71,145.8,138.8,0.667,123519.6,123519.6,10,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758622,72.00
05/27/2015 16:30,2,5.006,ACTIVE,218.03,357.08,59.975,1432758603,"201051344000685","174011321042388",28.39,36.50,0,305.38,423.50,143.9,137.0,0.698,122880.2,122880.2,10,0,0,0,L,1122011218,0,124.72,125.85,0002,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758623,73.00
05/27/2015 16:30,2,5.090,ACTIVE,217.58,362.49,60.002,1432758603,"274151322000088","174011321042388",27.83,44.50,0,337.54,384.13,143.6,136.6,0.544,388845.0,388845.0,927,0,0,0,L,1151911521,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758624,74.00
05/27/2015 16:30,2,4.893,ACTIVE,218.48,357.08,59.986,1432758603,"201051344000438","174011321042388",28.80,37.50,0,291.85,429.52,142.7,135.8,0.658,122882.6,122882.6,10,0,0,0,L,1122011218,0,124.49,126.30,0002,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758625,75.00
05/27/2015 16:30,2,5.025,ACTIVE,218.48,356.78,59.991,1432758603,"201051344001135","174011321042388",28.17,35.60,0,304.48,428.61,143.4,136.5,0.658,114442.9,114442.9,10,0,0,0,L,1122011218,0,124.27,126.30,0002,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758626,76.00
05/27/2015 16:30,2,4.906,ACTIVE,218.03,355.88,59.981,1432758603,"201051344000417","174011321042388",28.41,38.80,0,295.76,427.41,141.1,134.3,0.667,119066.7,119066.7,10,0,0,0,L,1122011218,0,123.81,126.07,0002,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758627,77.00
05/27/2015 16:30,2,5.047,ACTIVE,217.80,356.48,60.023,1432758603,"201051344000594","174011321042388",28.39,39.00,0,324.62,423.50,145.1,138.1,0.676,118375.1,118375.1,10,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758628,78.00
05/27/2015 16:30,2,5.238,ACTIVE,217.58,357.38,59.981,1432758603,"274151322000083","174011321042388",27.91,50.00,0,337.24,381.73,148.2,141.1,0.592,402801.3,402801.3,1329,0,0,0,L,1151911521,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758629,79.00
05/27/2015 16:30,2,5.170,ACTIVE,218.93,358.58,60.012,1432758603,"201051344000585","174011321042388",28.47,35.40,0,283.44,427.71,149.1,142.0,0.685,117325.7,117325.7,10,0,0,0,L,1122011218,0,124.04,126.75,0002,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758630,80.00
05/27/2015 16:30,2,5.158,ACTIVE,217.80,368.80,59.986,1432758603,"274151322000054","174011321042388",27.91,45.50,0,337.54,384.43,145.7,138.7,0.544,398352.1,398352.1,925,0,0,0,L,1151911521,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758630,81.00
05/27/2015 16:30,2,4.994,ACTIVE,218.93,357.08,59.991,1432758603,"201051344001203","174011321042388",28.61,37.00,0,324.32,428.91,144.7,137.7,0.676,118829.7,118829.7,10,0,0,0,L,1122011218,0,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758631,82.00
05/27/2015 16:30,2,4.979,ACTIVE,217.58,356.18,59.981,1432758603,"201051344000646","174011321042388",28.55,35.60,0,298.17,424.11,143.8,136.9,0.681,116579.0,116579.0,10,0,0,0,L,1122011218,0,124.27,126.07,0002,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758632,83.00
05/27/2015 16:30,2,3.529,ACTIVE,218.71,417.79,59.975,1432758603,"274151322000068","174011321042388",37.39,47.80,0,383.53,451.16,133.9,127.3,0.499,309918.1,309918.1,940,0,0,0,L,1151911521,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758633,84.00
05/27/2015 16:30,2,5.422,ACTIVE,218.26,352.27,59.986,1432758603,"274151322000076","174011321042388",28.49,48.30,0,339.65,387.44,156.3,149.0,0.601,424063.0,424063.0,1323,0,0,0,L,1151911521,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758634,85.00
05/27/2015 16:30,1,3.134,ACTIVE,218.6,329.03,60.03,1432758603,"033051125000132","174011321042388",34.27,34,0.466,321.61,366.21,106.8,101.2,0.481,0,24.800000011921,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758635,86.00
05/27/2015 16:30,1,3.630,ACTIVE,217.6,369.93,60.03,1432758603,"033051125000150","174011321042388",38.77,34,0.622,317.33,377.19,140.0,134.6,0.625,0,33.199999988079,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758636,87.00
05/27/2015 16:30,2,4.967,ACTIVE,217.80,355.58,59.959,1432758603,"201051344000890","174011321042388",28.61,39.00,0,289.15,424.11,143.7,136.8,0.658,120347.4,120347.4,10,0,0,0,L,1122011218,0,124.27,125.40,0002,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758637,88.00
05/27/2015 16:30,2,4.955,ACTIVE,218.93,357.38,59.975,1432758603,"201051344000900","174011321042388",29.06,32.20,0,323.72,428.91,145.8,138.8,0.667,120965.1,120965.1,10,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758638,89.00
05/27/2015 16:30,2,5.000,ACTIVE,218.71,358.58,59.970,1432758603,"201051344000633","174011321042388",28.43,35.60,0,325.22,428.91,144.0,137.1,0.676,110586.4,110586.4,10,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758639,90.00
05/27/2015 16:30,1,4.952,ACTIVE,218.3,347.21,60.03,1432758603,"040051121000185","174011321042388",25.15,34,0.546,319.26,371.22,123.9,118.7,0.555,823,852.1,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758641,91.00
05/27/2015 16:30,2,4.961,ACTIVE,219.39,357.68,59.981,1432758603,"201051344000983","174011321042388",28.98,33.30,0,303.28,429.52,145.5,138.5,0.685,117663.2,117663.2,10,0,0,0,L,1122011218,0,124.72,126.75,0002,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758642,92.00
05/27/2015 16:30,2,5.045,ACTIVE,218.71,357.98,59.981,1432758603,"201051344000917","174011321042388",28.35,36.30,0,302.68,427.41,144.9,137.9,0.676,121033.4,121033.4,10,0,0,0,L,1122011218,0,124.27,126.75,0002,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758642,93.00
05/27/2015 16:30,1,4.927,ACTIVE,217.6,354.16,60.03,1432758603,"040051121000116","174011321042388",25.45,32,0.550,318.83,371.62,124.8,119.0,0.561,0,29,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758644,94.00
05/27/2015 16:30,1,3.115,ACTIVE,218.7,355.44,60.03,1432758603,"033051125000135","174011321042388",34.02,33,0.463,320.77,367.39,105.4,100.9,0.473,0,24.600000023842,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758645,95.00
05/27/2015 16:30,2,4.955,ACTIVE,219.39,357.38,59.981,1432758603,"201051344000648","174011321042388",28.49,33.50,0,327.02,430.12,143.0,136.1,0.663,117235.1,117235.1,10,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758646,96.00
05/27/2015 16:30,2,4.916,ACTIVE,218.93,357.98,59.959,1432758603,"201051344001093","174011321042388",28.51,35.80,0,315.00,438.23,141.9,135.0,0.650,119054.7,119054.7,10,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758647,97.00
05/27/2015 16:30,2,5.031,ACTIVE,219.61,357.08,59.970,1432758603,"201051344000645","174011321042388",28.43,34.00,0,326.72,427.71,144.9,137.9,0.654,117573.5,117573.5,10,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758648,98.00
05/27/2015 16:30,2,5.145,ACTIVE,218.03,370.00,59.981,1432758603,"274151322000085","174011321042388",28.25,45.30,0,338.74,385.33,147.1,140.0,0.561,400297.0,400297.0,1323,0,0,0,L,1151911521,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758649,99.00
05/27/2015 16:30,2,4.957,ACTIVE,219.16,357.38,59.981,1432758603,"201051344000651","174011321042388",28.71,35.60,0,302.68,428.91,144.1,137.1,0.654,116892.0,116892.0,10,0,0,0,L,1122011218,0,124.94,126.30,0002,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758650,100.00
05/27/2015 16:30,2,4.986,ACTIVE,218.93,357.68,59.996,1432758603,"201051344000867","174011321042388",28.55,34.30,0,324.32,426.81,144.2,137.3,0.663,109266.3,109266.3,10,0,0,0,L,1122011218,0,124.94,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758651,101.00
05/27/2015 16:30,1,4.934,ACTIVE,218.0,345.61,60.03,1432758603,"040051121000095","174011321042388",23.12,32,0.497,320.13,368.33,113.5,107.8,0.509,3222,3248.4,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758652,102.00
05/27/2015 16:30,2,4.934,ACTIVE,217.80,355.58,59.970,1432758603,"201051344001230","174011321042388",28.71,36.50,0,306.28,424.41,143.3,136.4,0.672,120307.1,120307.1,10,0,0,0,L,1122011218,0,124.27,125.85,0002,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758653,103.00
05/27/2015 16:30,2,4.957,ACTIVE,219.61,358.58,59.981,1432758603,"201051344000576","174011321042388",28.57,32.40,0,328.52,428.91,143.3,136.4,0.650,117101.2,117101.2,11,0,0,0,L,1122011218,0,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758654,104.00
05/27/2015 16:30,2,4.998,ACTIVE,219.84,358.58,59.986,1432758603,"201051344000579","174011321042388",28.55,36.30,0,292.16,429.52,144.5,137.6,0.681,122535.8,122535.8,11,0,0,0,L,1122011218,0,124.94,126.53,0002,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432758655,105.00
05/27/2015 16:45,2,3.818,ACTIVE,216.00,350.17,59.975,1432759504,"201051344000955","174011321042388",28.63,36.30,0,333.33,387.14,110.7,104.9,0.530,122172.1,122172.1,11,0,0,0,L,1122011218,0,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759505,106.00
05/27/2015 16:45,1,3.887,ALERT,216.2,328.37,60.03,1432759504,"040051121000195","174011321042388",25.04,35,0.426,319.74,368.90,96.8,91.9,0.443,2415.9,2444.1,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432759506,107.00
05/27/2015 16:45,2,4.242,ACTIVE,216.00,347.16,59.959,1432759504,"274151322000095","174011321042388",28.43,46.20,0,333.63,384.13,122.2,116.0,0.464,418638.7,418638.7,932,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759507,108.00
05/27/2015 16:45,2,3.787,ACTIVE,216.67,351.67,59.959,1432759504,"201051344000868","174011321042388",28.71,32.40,0,333.63,388.64,110.1,104.3,0.504,108629.9,108629.9,11,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759508,109.00
05/27/2015 16:45,2,3.836,ACTIVE,217.80,352.57,59.965,1432759504,"201051344000853","174011321042388",28.35,32.80,0,338.44,392.55,110.2,104.4,0.521,114849.3,114849.3,11,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759509,110.00
05/27/2015 16:45,2,3.781,ACTIVE,217.13,351.67,59.975,1432759504,"201051344000582","174011321042388",28.33,35.40,0,333.63,391.94,108.6,102.9,0.513,115654.2,115654.2,11,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759510,111.00
05/27/2015 16:45,1,3.782,ACTIVE,217.2,332.28,60.03,1432759504,"040051121000097","174011321042388",25.52,34,0.424,319.18,369.93,96.0,91.7,0.440,30.199999988079,58.600000023842,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759511,112.00
05/27/2015 16:45,2,3.791,ACTIVE,217.35,351.67,59.970,1432759504,"201051344000469","174011321042388",28.59,31.30,0,334.54,393.15,109.8,104.0,0.535,109976.0,109976.0,11,0,0,0,L,1122011218,0,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759513,113.00
05/27/2015 16:45,2,3.809,ACTIVE,217.35,352.87,59.996,1432759504,"201051344000988","174011321042388",28.37,33.80,0,337.24,394.65,109.5,103.7,0.517,109900.1,109900.1,11,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759514,114.00
05/27/2015 16:45,2,3.791,ACTIVE,217.13,352.27,59.975,1432759504,"201051344001158","174011321042388",28.27,34.00,0,335.14,392.25,108.6,102.9,0.517,116229.8,116229.8,11,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759515,115.00
05/27/2015 16:45,2,3.887,ACTIVE,216.45,349.86,59.965,1432759504,"201051344001025","174011321042388",28.33,36.50,0,333.33,391.64,111.5,105.7,0.504,118918.9,118918.9,11,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759515,116.00
05/27/2015 16:45,1,2.748,ACTIVE,216.7,339.61,60.00,1432759504,"033051125000118","174011321042388",39.11,35,0.472,316.32,374.89,106.9,102.2,0.486,142.7,174.4,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759517,117.00
05/27/2015 16:45,2,3.799,ACTIVE,216.90,351.37,59.975,1432759504,"201051344000569","174011321042388",28.29,33.50,0,334.84,392.25,108.9,103.2,0.513,122973.1,122973.1,11,0,0,0,L,1122011218,0,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759518,118.00
05/27/2015 16:45,2,2.582,ACTIVE,216.22,425.31,59.981,1432759504,"274151322000094","174011321042388",38.74,45.80,0,389.24,451.76,100.6,95.2,0.389,311118.3,311118.3,1334,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759518,119.00
05/27/2015 16:45,1,3.785,ACTIVE,216.3,327.17,60.03,1432759504,"040051121000068","174011321042388",23.36,34,0.387,318.11,366.80,88.0,83.5,0.409,1983.5,2009.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759520,120.00
05/27/2015 16:45,2,3.777,ACTIVE,216.90,350.77,59.965,1432759504,"201051344000458","174011321042388",28.59,34.50,0,334.84,392.85,109.3,103.6,0.539,118542.2,118542.2,11,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759521,121.00
05/27/2015 16:45,2,3.932,ACTIVE,216.00,351.97,59.965,1432759504,"274151322000087","174011321042388",26.82,70.30,0,332.73,379.92,106.7,101.0,0.402,380382.7,380382.7,929,0,0,0,L,1151911521,0,124.27,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759521,122.00
05/27/2015 16:45,2,3.951,ACTIVE,216.22,357.68,59.970,1432759504,"274151322000052","174011321042388",27.87,47.80,0,334.24,382.63,111.6,105.8,0.424,406388.3,406388.3,1324,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759523,123.00
05/27/2015 16:45,2,3.850,ACTIVE,216.00,349.86,59.986,1432759504,"201051344001145","174011321042388",28.19,35.40,0,333.63,389.24,110.0,104.2,0.504,123552.2,123552.2,11,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759524,124.00
05/27/2015 16:45,2,3.736,ACTIVE,216.00,350.47,59.975,1432759504,"201051344000685","174011321042388",28.63,36.00,0,333.33,387.74,108.3,102.6,0.544,122912.3,122912.3,11,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759524,125.00
05/27/2015 16:45,2,3.852,ACTIVE,216.22,354.97,59.970,1432759504,"274151322000088","174011321042388",27.83,43.20,0,333.63,382.33,108.5,102.8,0.407,388877.1,388877.1,928,0,0,0,L,1151911521,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759525,126.00
05/27/2015 16:45,2,3.705,ACTIVE,216.45,350.17,59.975,1432759504,"201051344000438","174011321042388",28.55,37.30,0,333.93,390.14,107.1,101.4,0.517,122914.5,122914.5,11,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759526,127.00
05/27/2015 16:45,2,3.768,ACTIVE,216.45,350.47,59.965,1432759504,"201051344001135","174011321042388",28.19,35.20,0,333.63,388.64,107.6,101.9,0.495,114475.0,114475.0,11,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759527,128.00
05/27/2015 16:45,2,3.713,ACTIVE,216.45,350.47,59.975,1432759504,"201051344000417","174011321042388",28.03,38.40,0,333.33,388.04,105.5,99.9,0.504,119098.3,119098.3,11,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759528,129.00
05/27/2015 16:45,2,3.744,ACTIVE,216.00,350.47,59.981,1432759504,"201051344000594","174011321042388",28.43,38.40,0,332.13,388.34,107.8,102.1,0.499,118407.5,118407.5,11,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759529,130.00
05/27/2015 16:45,2,3.900,ACTIVE,216.00,357.98,59.970,1432759504,"274151322000083","174011321042388",28.05,48.00,0,333.63,382.03,110.8,105.0,0.438,402834.5,402834.5,1330,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759530,131.00
05/27/2015 16:45,2,3.863,ACTIVE,216.90,351.07,59.986,1432759504,"201051344000585","174011321042388",28.43,35.00,0,334.54,393.15,111.2,105.5,0.517,117359.0,117359.0,11,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759531,132.00
05/27/2015 16:45,2,3.828,ACTIVE,216.22,354.67,59.981,1432759504,"274151322000054","174011321042388",28.11,43.60,0,333.03,382.93,108.9,103.2,0.420,398384.7,398384.7,926,0,0,0,L,1151911521,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759532,133.00
05/27/2015 16:45,2,3.752,ACTIVE,216.67,349.86,59.975,1432759504,"201051344001203","174011321042388",28.29,36.80,0,333.63,391.04,107.5,101.8,0.508,118862.0,118862.0,11,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759532,134.00
05/27/2015 16:45,2,3.684,ACTIVE,215.77,349.26,59.975,1432759504,"201051344000646","174011321042388",28.65,35.60,0,332.73,387.74,106.9,101.2,0.504,116611.1,116611.1,11,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759534,135.00
05/27/2015 16:45,2,2.578,ACTIVE,216.90,411.18,59.959,1432759504,"274151322000068","174011321042388",38.53,46.60,0,390.44,449.35,99.7,94.3,0.371,309948.2,309948.2,941,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759535,136.00
05/27/2015 16:45,2,4.020,ACTIVE,216.90,352.27,59.975,1432759504,"274151322000076","174011321042388",28.65,46.80,0,338.14,385.03,116.7,110.7,0.455,424098.1,424098.1,1324,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759536,137.00
05/27/2015 16:45,1,2.320,ACTIVE,217.1,328.06,60.00,1432759504,"033051125000132","174011321042388",34.22,34,0.341,320.78,364.40,79.0,74.0,0.366,24.800000011921,48.5,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759537,138.00
05/27/2015 16:45,1,2.671,ACTIVE,217.1,343.71,60.03,1432759504,"033051125000150","174011321042388",38.90,33,0.461,317.02,375.09,103.4,99.5,0.471,33.199999988079,64.900000035763,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759539,139.00
05/27/2015 16:45,2,3.689,ACTIVE,215.77,348.66,59.965,1432759504,"201051344000890","174011321042388",28.29,38.40,0,333.63,388.34,105.7,100.1,0.491,120379.4,120379.4,11,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759539,140.00
05/27/2015 16:45,2,3.633,ACTIVE,216.90,350.47,60.007,1432759504,"201051344000900","174011321042388",28.69,32.20,0,333.93,393.15,105.5,100.0,0.495,120997.5,120997.5,11,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759540,141.00
05/27/2015 16:45,2,3.570,ACTIVE,216.67,351.37,59.986,1432759504,"201051344000633","174011321042388",28.78,35.40,0,333.63,392.25,104.0,98.5,0.495,110618.5,110618.5,11,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759541,142.00
05/27/2015 16:45,1,3.602,ACTIVE,216.8,341.19,60.03,1432759504,"040051121000185","174011321042388",24.99,34,0.393,319.72,369.07,89.6,85.0,0.412,852.1,879.9,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759542,143.00
05/27/2015 16:45,2,3.572,ACTIVE,216.90,350.17,59.970,1432759504,"201051344000983","174011321042388",28.82,33.30,0,333.93,392.25,104.3,98.8,0.495,117695.5,117695.5,11,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759543,144.00
05/27/2015 16:45,2,3.619,ACTIVE,216.45,350.17,59.938,1432759504,"201051344000917","174011321042388",28.41,36.30,0,333.03,391.04,104.2,98.6,0.504,121065.7,121065.7,11,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759544,145.00
05/27/2015 16:45,1,3.558,ACTIVE,216.4,329.39,60.00,1432759504,"040051121000116","174011321042388",25.46,32,0.395,318.52,369.00,90.1,85.1,0.414,29,56.800000011921,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759545,146.00
05/27/2015 16:45,1,2.229,ACTIVE,216.9,331.89,60.03,1432759504,"033051125000135","174011321042388",33.88,32,0.327,320.62,364.44,75.1,70.9,0.349,24.600000023842,48.199999988079,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759547,147.00
