ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 16:45,2,3.504,ACTIVE,216.90,350.17,59.970,1432759504,"201051344000648","174011321042388",28.29,33.30,0,334.84,392.55,100.5,95.0,0.477,117266.8,117266.8,11,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759548,148.00
05/27/2015 16:45,2,3.445,ACTIVE,216.45,350.47,59.975,1432759504,"201051344001093","174011321042388",28.61,35.40,0,334.24,391.34,99.8,94.4,0.455,119086.3,119086.3,11,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759549,149.00
05/27/2015 16:45,2,3.557,ACTIVE,216.90,349.56,59.965,1432759504,"201051344000645","174011321042388",27.99,34.00,0,334.84,391.94,100.8,95.3,0.460,117605.6,117605.6,11,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759549,150.00
05/27/2015 16:45,2,3.611,ACTIVE,216.45,352.57,59.970,1432759504,"274151322000085","174011321042388",28.27,43.40,0,337.84,382.63,103.4,97.9,0.393,400329.7,400329.7,1324,0,0,0,L,1151911521,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759550,151.00
05/27/2015 16:45,2,3.502,ACTIVE,216.45,350.17,59.981,1432759504,"201051344000651","174011321042388",28.39,35.40,0,334.24,391.34,100.7,95.3,0.464,116924.0,116924.0,11,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759551,152.00
05/27/2015 16:45,2,3.480,ACTIVE,216.45,349.86,59.986,1432759504,"201051344000867","174011321042388",28.55,34.50,0,333.63,388.34,100.6,95.2,0.464,109298.2,109298.2,11,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759552,153.00
05/27/2015 16:45,1,3.473,ACTIVE,216.9,327.27,60.03,1432759504,"040051121000095","174011321042388",23.30,32,0.350,319.33,365.92,80.5,75.6,0.368,3248.4,3273.7,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759553,154.00
05/27/2015 16:45,2,3.498,ACTIVE,215.54,348.36,59.975,1432759504,"201051344001230","174011321042388",28.43,36.00,0,333.03,386.83,100.8,95.3,0.473,120338.9,120338.9,11,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759554,155.00
05/27/2015 16:45,2,3.498,ACTIVE,217.13,351.97,59.981,1432759504,"201051344000576","174011321042388",28.37,32.40,0,334.84,392.85,100.5,95.1,0.460,117133.0,117133.0,12,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759555,156.00
05/27/2015 16:45,2,3.555,ACTIVE,216.90,350.77,60.002,1432759504,"201051344000579","174011321042388",28.31,36.00,0,335.14,392.25,101.9,96.5,0.482,122567.9,122567.9,12,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432759556,157.00
05/27/2015 17:00,2,3.572,ACTIVE,215.77,349.86,59.975,1432760403,"201051344000955","174011321042388",28.55,36.30,0,333.33,382.03,103.3,97.8,0.499,122200.4,122200.4,12,0,0,0,L,1122011218,0,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760404,158.00
05/27/2015 17:00,1,3.644,ACTIVE,216.1,354.13,60.03,1432760403,"040051121000195","174011321042388",25.21,35,0.401,319.82,364.74,91.4,86.4,0.422,2444.1,2469,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760405,159.00
05/27/2015 17:00,2,4.049,ACTIVE,216.22,345.66,59.970,1432760403,"274151322000095","174011321042388",28.69,46.00,0,333.93,377.82,117.5,111.5,0.442,418670.4,418670.4,933,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760406,160.00
05/27/2015 17:00,2,3.717,ACTIVE,216.45,350.47,59.970,1432760403,"201051344000868","174011321042388",28.55,32.00,0,333.63,383.53,107.4,101.8,0.495,108658.5,108658.5,12,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760407,161.00
05/27/2015 17:00,2,3.711,ACTIVE,217.80,352.27,59.975,1432760403,"201051344000853","174011321042388",28.86,32.80,0,337.24,387.74,108.6,102.9,0.508,114878.0,114878.0,12,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760408,162.00
05/27/2015 17:00,2,3.725,ACTIVE,217.13,350.47,59.975,1432760403,"201051344000582","174011321042388",28.23,35.20,0,333.33,384.73,106.5,100.8,0.495,115682.4,115682.4,12,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760409,163.00
05/27/2015 17:00,1,3.735,ACTIVE,216.8,324.45,60.03,1432760403,"040051121000097","174011321042388",25.68,33,0.421,319.90,365.91,95.4,91.1,0.437,58.600000023842,83.900000035763,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760410,164.00
05/27/2015 17:00,2,3.750,ACTIVE,217.35,351.97,59.975,1432760403,"201051344000469","174011321042388",28.90,31.00,0,334.24,386.23,109.8,104.1,0.535,110004.7,110004.7,12,0,0,0,L,1122011218,0,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760411,165.00
05/27/2015 17:00,2,3.836,ACTIVE,217.35,353.17,59.986,1432760403,"201051344000988","174011321042388",28.25,33.30,0,333.63,386.23,109.8,104.0,0.517,109928.7,109928.7,12,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760412,166.00
05/27/2015 17:00,2,3.748,ACTIVE,217.35,350.77,59.970,1432760403,"201051344001158","174011321042388",28.73,33.50,0,334.24,384.43,109.1,103.4,0.517,116258.2,116258.2,12,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760413,167.00
05/27/2015 17:00,2,3.822,ACTIVE,216.67,351.67,59.970,1432760403,"201051344001025","174011321042388",28.92,35.80,0,333.63,384.73,112.0,106.1,0.504,118948.0,118948.0,12,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760414,168.00
05/27/2015 17:00,1,2.777,ACTIVE,216.4,327.17,60.03,1432760403,"033051125000118","174011321042388",38.99,34,0.476,315.59,370.17,107.7,102.2,0.486,174.4,202.5,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760415,169.00
05/27/2015 17:00,2,3.748,ACTIVE,217.35,351.97,59.981,1432760403,"201051344000569","174011321042388",28.55,33.30,0,334.24,384.73,108.4,102.7,0.508,123001.5,123001.5,12,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760416,170.00
05/27/2015 17:00,2,2.646,ACTIVE,216.67,419.00,59.975,1432760403,"274151322000094","174011321042388",38.25,45.00,0,395.25,446.35,101.8,96.4,0.393,311145.1,311145.1,1335,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760417,171.00
05/27/2015 17:00,1,3.774,ACTIVE,217.0,337.87,60.03,1432760403,"040051121000068","174011321042388",23.51,33,0.387,318.76,363.14,88.3,83.6,0.408,2009.4,2032.6,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760418,172.00
05/27/2015 17:00,2,3.746,ACTIVE,217.58,350.47,59.970,1432760403,"201051344000458","174011321042388",28.45,34.30,0,334.54,383.83,107.9,102.2,0.521,118570.8,118570.8,12,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760419,173.00
05/27/2015 17:00,2,3.900,ACTIVE,216.45,349.56,59.981,1432760403,"274151322000087","174011321042388",27.00,68.30,0,333.93,374.51,106.7,101.0,0.402,380410.7,380410.7,930,0,0,0,L,1151911521,0,124.72,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760420,174.00
05/27/2015 17:00,2,3.902,ACTIVE,216.45,361.59,59.981,1432760403,"274151322000052","174011321042388",28.07,46.60,0,334.24,375.71,110.9,105.1,0.424,406417.6,406417.6,1325,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760421,175.00
05/27/2015 17:00,2,3.705,ACTIVE,216.45,350.77,59.991,1432760403,"201051344001145","174011321042388",28.84,35.20,0,333.63,384.43,108.4,102.7,0.499,123581.0,123581.0,12,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760422,176.00
05/27/2015 17:00,2,3.684,ACTIVE,216.22,350.17,60.007,1432760403,"201051344000685","174011321042388",28.47,36.00,0,333.33,383.23,106.2,100.5,0.513,122940.8,122940.8,12,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760423,177.00
05/27/2015 17:00,2,3.789,ACTIVE,216.22,360.08,59.975,1432760403,"274151322000088","174011321042388",27.93,42.80,0,334.24,375.41,107.2,101.5,0.402,388905.7,388905.7,929,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760424,178.00
05/27/2015 17:00,2,3.617,ACTIVE,216.67,350.77,59.986,1432760403,"201051344000438","174011321042388",28.63,36.80,0,333.63,384.13,104.9,99.3,0.495,122942.8,122942.8,12,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760425,179.00
05/27/2015 17:00,2,3.637,ACTIVE,216.67,349.86,59.975,1432760403,"201051344001135","174011321042388",28.65,34.80,0,333.93,383.23,105.6,100.0,0.486,114503.4,114503.4,12,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760426,180.00
05/27/2015 17:00,2,3.594,ACTIVE,216.45,351.97,59.981,1432760403,"201051344000417","174011321042388",28.47,38.00,0,333.33,382.93,103.6,98.1,0.491,119126.3,119126.3,12,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760427,181.00
05/27/2015 17:00,2,3.674,ACTIVE,216.00,349.56,59.981,1432760403,"201051344000594","174011321042388",28.57,38.20,0,332.43,383.83,106.4,100.8,0.491,118436.3,118436.3,12,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760427,182.00
05/27/2015 17:00,2,3.850,ACTIVE,216.22,351.37,59.970,1432760403,"274151322000083","174011321042388",28.31,46.80,0,333.93,375.41,110.4,104.6,0.438,402864.2,402864.2,1331,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760428,183.00
05/27/2015 17:00,2,3.812,ACTIVE,216.90,352.27,59.991,1432760403,"201051344000585","174011321042388",28.53,34.30,0,333.63,385.03,110.1,104.4,0.508,117388.8,117388.8,12,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760429,184.00
05/27/2015 17:00,2,3.809,ACTIVE,216.45,359.18,59.975,1432760403,"274151322000054","174011321042388",28.09,43.00,0,334.24,376.01,108.2,102.5,0.420,398413.9,398413.9,927,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760430,185.00
05/27/2015 17:00,2,3.605,ACTIVE,217.13,350.47,59.986,1432760403,"201051344001203","174011321042388",29.00,36.00,0,333.93,385.03,106.0,100.4,0.499,118890.7,118890.7,12,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760431,186.00
05/27/2015 17:00,2,3.648,ACTIVE,216.22,351.37,59.991,1432760403,"201051344000646","174011321042388",28.55,34.80,0,332.43,383.23,105.5,99.9,0.495,116639.6,116639.6,12,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760432,187.00
05/27/2015 17:00,2,2.562,ACTIVE,217.13,421.70,59.991,1432760403,"274151322000068","174011321042388",38.53,45.80,0,392.85,446.95,99.7,94.3,0.367,309975.1,309975.1,942,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760433,188.00
05/27/2015 17:00,2,4.018,ACTIVE,217.13,348.66,59.975,1432760403,"274151322000076","174011321042388",28.63,46.40,0,338.14,378.72,116.3,110.3,0.446,424129.5,424129.5,1325,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760434,189.00
05/27/2015 17:00,1,2.294,ACTIVE,217.6,352.20,60.03,1432760403,"033051125000132","174011321042388",34.58,33,0.341,320.73,360.12,78.9,73.9,0.362,48.5,69.600000023842,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760435,190.00
05/27/2015 17:00,1,2.676,ALERT,217.5,343.25,60.03,1432760403,"033051125000150","174011321042388",38.85,33,0.458,317.02,369.95,103.4,99.2,0.476,64.900000035763,93.100000023842,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432760437,191.00
05/27/2015 17:00,2,3.656,ACTIVE,216.22,349.26,60.012,1432760403,"201051344000890","174011321042388",28.57,38.00,0,333.03,383.23,105.7,100.1,0.486,120407.9,120407.9,12,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760438,192.00
05/27/2015 17:00,2,3.662,ACTIVE,217.13,351.67,59.996,1432760403,"201051344000900","174011321042388",28.82,31.80,0,332.73,384.13,106.9,101.3,0.495,121026.3,121026.3,12,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760439,193.00
05/27/2015 17:00,2,3.674,ACTIVE,216.90,351.97,59.996,1432760403,"201051344000633","174011321042388",28.57,35.20,0,333.33,384.13,106.3,100.7,0.504,110647.0,110647.0,12,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760441,194.00
05/27/2015 17:00,1,3.637,ACTIVE,217.1,345.54,60.03,1432760403,"040051121000185","174011321042388",25.45,33,0.404,319.57,365.77,92.1,87.4,0.422,879.9,904.6,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760442,195.00
05/27/2015 17:00,2,3.664,ACTIVE,217.35,352.27,59.996,1432760403,"201051344000983","174011321042388",29.00,32.80,0,333.93,385.33,107.7,102.0,0.513,117724.3,117724.3,12,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760443,196.00
05/27/2015 17:00,2,3.668,ACTIVE,216.90,351.07,59.996,1432760403,"201051344000917","174011321042388",28.92,35.60,0,333.33,383.83,107.6,101.9,0.504,121094.4,121094.4,12,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760444,197.00
05/27/2015 17:00,1,3.731,ACTIVE,216.6,332.10,60.03,1432760403,"040051121000116","174011321042388",25.35,32,0.411,318.94,364.64,94.1,88.9,0.432,56.800000011921,81.800000011921,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760445,198.00
05/27/2015 17:00,1,2.315,ACTIVE,217.0,337.27,60.03,1432760403,"033051125000135","174011321042388",34.20,32,0.343,320.11,360.63,78.8,74.3,0.368,48.199999988079,69.100000023842,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760446,199.00
05/27/2015 17:00,2,3.592,ACTIVE,217.13,351.07,60.018,1432760403,"201051344000648","174011321042388",28.75,32.80,0,334.54,384.43,104.5,99.0,0.491,117295.1,117295.1,12,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760447,200.00
05/27/2015 17:00,2,3.541,ACTIVE,216.90,352.27,60.023,1432760403,"201051344001093","174011321042388",28.82,35.00,0,333.93,383.53,103.3,97.8,0.477,119114.3,119114.3,12,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760448,201.00
05/27/2015 17:00,2,3.658,ACTIVE,217.13,350.47,59.996,1432760403,"201051344000645","174011321042388",28.27,33.30,0,334.84,384.43,104.8,99.2,0.477,117634.2,117634.2,12,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760449,202.00
05/27/2015 17:00,2,3.762,ACTIVE,216.67,358.28,59.981,1432760403,"274151322000085","174011321042388",28.47,43.00,0,337.54,376.01,108.4,102.7,0.415,400359.2,400359.2,1325,0,0,0,L,1151911521,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760450,203.00
05/27/2015 17:00,2,3.596,ACTIVE,216.90,350.77,59.970,1432760403,"201051344000651","174011321042388",28.65,35.20,0,333.93,384.13,104.4,98.8,0.477,116952.6,116952.6,12,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760451,204.00
05/27/2015 17:00,2,3.568,ACTIVE,216.67,349.86,60.023,1432760403,"201051344000867","174011321042388",28.75,34.00,0,333.63,382.63,103.9,98.4,0.468,109326.8,109326.8,12,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760451,205.00
05/27/2015 17:00,1,3.608,ACTIVE,216.4,350.19,60.03,1432760403,"040051121000095","174011321042388",23.31,32,0.364,319.68,362.17,83.7,78.5,0.386,3273.7,3296.4,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760453,206.00
05/27/2015 17:00,2,3.594,ACTIVE,215.77,348.36,60.002,1432760403,"201051344001230","174011321042388",28.35,35.80,0,333.63,382.63,103.3,97.8,0.491,120367.4,120367.4,12,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760454,207.00
05/27/2015 17:00,2,3.520,ACTIVE,217.13,350.77,59.991,1432760403,"201051344000576","174011321042388",28.98,32.40,0,335.14,385.63,103.3,97.8,0.482,117161.4,117161.4,13,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760454,208.00
05/27/2015 17:00,2,3.646,ACTIVE,217.13,351.07,59.996,1432760403,"201051344000579","174011321042388",28.39,35.40,0,334.54,385.03,104.8,99.2,0.495,122596.6,122596.6,13,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432760455,209.00
05/27/2015 17:15,2,3.719,ACTIVE,216.22,348.66,59.970,1432761305,"201051344000955","174011321042388",28.33,36.50,0,333.33,379.32,106.7,101.1,0.508,122226.9,122226.9,13,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761306,210.00
05/27/2015 17:15,1,3.864,ACTIVE,216.6,355.06,60.00,1432761305,"040051121000195","174011321042388",25.07,35,0.423,318.53,361.40,96.4,91.4,0.442,2469,2492.7,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761307,211.00
05/27/2015 17:15,2,4.324,ACTIVE,216.22,345.96,59.975,1432761305,"274151322000095","174011321042388",28.19,45.50,0,333.03,375.11,123.4,117.2,0.464,418700.8,418700.8,934,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761308,212.00
05/27/2015 17:15,2,3.740,ACTIVE,216.45,349.26,59.959,1432761305,"201051344000868","174011321042388",28.71,32.60,0,333.93,379.92,108.7,103.0,0.495,108685.5,108685.5,13,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761309,213.00
05/27/2015 17:15,2,3.777,ACTIVE,217.80,351.67,59.959,1432761305,"201051344000853","174011321042388",28.53,33.00,0,333.93,380.52,109.2,103.5,0.530,114905.0,114905.0,13,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761310,214.00
05/27/2015 17:15,2,3.736,ACTIVE,217.13,350.47,59.965,1432761305,"201051344000582","174011321042388",28.49,35.60,0,333.33,380.52,107.8,102.1,0.504,115709.1,115709.1,13,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761311,215.00
05/27/2015 17:15,1,3.837,ACTIVE,216.9,325.14,60.00,1432761305,"040051121000097","174011321042388",25.61,34,0.432,319.40,362.24,97.7,93.4,0.447,83.900000035763,108,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761312,216.00
05/27/2015 17:15,2,3.729,ACTIVE,217.35,349.56,59.959,1432761305,"201051344000469","174011321042388",28.96,31.50,0,333.33,379.92,109.3,103.6,0.539,110031.7,110031.7,13,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761313,217.00
05/27/2015 17:15,2,3.799,ACTIVE,217.35,350.47,59.965,1432761305,"201051344000988","174011321042388",28.43,34.00,0,332.43,380.22,109.3,103.6,0.504,109955.8,109955.8,13,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761314,218.00
05/27/2015 17:15,2,3.756,ACTIVE,217.35,349.26,59.965,1432761305,"201051344001158","174011321042388",28.51,34.30,0,333.63,379.32,108.5,102.8,0.517,116285.0,116285.0,13,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761315,219.00
05/27/2015 17:15,2,3.859,ACTIVE,216.67,348.66,59.959,1432761305,"201051344001025","174011321042388",28.57,36.00,0,333.63,381.12,111.7,105.9,0.504,118975.6,118975.6,13,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761315,220.00
05/27/2015 17:15,1,2.824,ACTIVE,216.3,359.62,60.00,1432761305,"033051125000118","174011321042388",38.81,34,0.482,316.17,366.64,109.0,103.6,0.496,202.5,229.2,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761317,221.00
05/27/2015 17:15,2,3.723,ACTIVE,217.35,350.47,59.965,1432761305,"201051344000569","174011321042388",28.69,33.80,0,333.33,379.92,108.1,102.4,0.508,123028.2,123028.2,13,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761318,222.00
05/27/2015 17:15,2,2.594,ACTIVE,216.22,420.50,59.944,1432761305,"274151322000094","174011321042388",39.40,45.50,0,393.45,443.04,103.2,97.7,0.402,311170.6,311170.6,1336,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761318,223.00
05/27/2015 17:15,1,3.870,ACTIVE,216.8,336.18,60.00,1432761305,"040051121000068","174011321042388",23.31,34,0.394,317.67,360.10,89.8,85.2,0.414,2032.6,2054.4,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761320,224.00
05/27/2015 17:15,2,3.768,ACTIVE,217.35,349.26,59.959,1432761305,"201051344000458","174011321042388",28.61,34.50,0,333.93,379.62,109.1,103.4,0.517,118597.8,118597.8,13,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761321,225.00
05/27/2015 17:15,2,3.992,ACTIVE,216.22,357.68,59.959,1432761305,"274151322000087","174011321042388",27.10,67.00,0,333.33,371.21,109.6,103.8,0.411,380437.5,380437.5,931,0,0,0,L,1151911521,0,124.27,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761321,226.00
05/27/2015 17:15,2,4.029,ACTIVE,216.45,360.99,59.954,1432761305,"274151322000052","174011321042388",27.99,46.60,0,333.33,372.71,114.2,108.3,0.442,406445.6,406445.6,1326,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761323,227.00
05/27/2015 17:15,2,3.818,ACTIVE,216.45,349.26,59.954,1432761305,"201051344001145","174011321042388",28.65,35.40,0,334.24,380.52,110.8,105.0,0.513,123608.3,123608.3,13,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761324,228.00
05/27/2015 17:15,2,3.805,ACTIVE,216.22,348.96,59.959,1432761305,"201051344000685","174011321042388",28.29,36.30,0,333.63,380.22,109.0,103.3,0.535,122967.7,122967.7,13,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761324,229.00
05/27/2015 17:15,2,3.941,ACTIVE,216.00,344.15,59.954,1432761305,"274151322000088","174011321042388",27.79,42.80,0,332.73,371.51,111.0,105.2,0.420,388933.0,388933.0,930,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761325,230.00
05/27/2015 17:15,2,3.744,ACTIVE,216.67,349.56,59.959,1432761305,"201051344000438","174011321042388",28.47,37.30,0,333.63,380.22,108.1,102.4,0.508,122969.5,122969.5,13,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761326,231.00
05/27/2015 17:15,2,3.756,ACTIVE,216.45,348.06,59.959,1432761305,"201051344001135","174011321042388",28.59,35.40,0,333.63,380.22,108.7,103.0,0.499,114530.3,114530.3,13,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761327,232.00
05/27/2015 17:15,2,3.742,ACTIVE,216.45,349.26,59.970,1432761305,"201051344000417","174011321042388",28.23,38.00,0,333.33,379.92,107.1,101.5,0.508,119152.7,119152.7,13,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761328,233.00
05/27/2015 17:15,2,3.814,ACTIVE,216.00,348.96,59.949,1432761305,"201051344000594","174011321042388",28.43,38.20,0,332.13,380.22,109.7,104.0,0.517,118463.4,118463.4,13,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761329,234.00
05/27/2015 17:15,2,4.113,ACTIVE,216.00,349.26,59.975,1432761305,"274151322000083","174011321042388",27.93,46.40,0,333.33,373.31,116.3,110.3,0.464,402892.8,402892.8,1332,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761330,235.00
05/27/2015 17:15,2,3.951,ACTIVE,217.13,349.86,59.965,1432761305,"201051344000585","174011321042388",28.55,34.80,0,332.73,380.82,114.2,108.3,0.526,117417.0,117417.0,13,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761331,236.00
05/27/2015 17:15,2,4.002,ACTIVE,216.45,356.18,59.949,1432761305,"274151322000054","174011321042388",27.95,43.20,0,333.03,373.01,113.3,107.4,0.433,398441.8,398441.8,928,0,0,0,L,1151911521,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761332,237.00
05/27/2015 17:15,2,3.816,ACTIVE,216.90,348.66,59.949,1432761305,"201051344001203","174011321042388",28.27,36.30,0,333.33,380.52,109.3,103.5,0.526,118917.8,118917.8,13,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761333,238.00
05/27/2015 17:15,2,3.779,ACTIVE,216.22,348.36,59.965,1432761305,"201051344000646","174011321042388",28.45,35.20,0,332.43,380.22,108.9,103.2,0.508,116666.5,116666.5,13,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761334,239.00
05/27/2015 17:15,2,2.582,ACTIVE,217.13,421.10,59.954,1432761305,"274151322000068","174011321042388",39.44,46.00,0,391.94,446.05,103.7,98.2,0.384,310000.7,310000.7,943,0,0,0,L,1151911521,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761335,240.00
05/27/2015 17:15,2,4.217,ACTIVE,217.13,347.76,59.954,1432761305,"274151322000076","174011321042388",28.59,46.20,0,333.33,374.51,122.0,115.9,0.468,424159.5,424159.5,1326,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761336,241.00
05/27/2015 17:15,1,2.437,ACTIVE,216.8,337.26,60.00,1432761305,"033051125000132","174011321042388",34.05,33,0.357,320.36,357.03,82.6,77.3,0.383,69.600000023842,89.700000047684,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761337,242.00
05/27/2015 17:15,1,2.806,ACTIVE,216.6,355.85,60.03,1432761305,"033051125000150","174011321042388",38.75,33,0.482,316.95,366.37,108.2,103.6,0.495,93.100000023842,120.10000002384,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761338,243.00
05/27/2015 17:15,2,3.791,ACTIVE,216.22,348.96,59.959,1432761305,"201051344000890","174011321042388",28.37,38.20,0,333.33,379.92,108.9,103.2,0.499,120434.9,120434.9,13,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761339,244.00
05/27/2015 17:15,2,3.666,ACTIVE,217.35,350.77,59.959,1432761305,"201051344000900","174011321042388",29.34,32.60,0,333.63,379.92,109.0,103.3,0.486,121053.4,121053.4,13,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761340,245.00
05/27/2015 17:15,2,3.779,ACTIVE,217.13,349.86,59.981,1432761305,"201051344000633","174011321042388",28.35,35.60,0,333.03,380.22,108.5,102.8,0.517,110673.8,110673.8,13,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761341,246.00
05/27/2015 17:15,1,3.847,ACTIVE,217.1,347.36,60.00,1432761305,"040051121000185","174011321042388",25.00,33,0.420,319.40,361.93,95.7,90.8,0.434,904.6,928.3,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761342,247.00
05/27/2015 17:15,2,3.764,ACTIVE,217.35,349.56,59.954,1432761305,"201051344000983","174011321042388",28.75,33.50,0,333.63,380.22,109.5,103.8,0.504,117751.5,117751.5,13,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761343,248.00
05/27/2015 17:15,2,3.771,ACTIVE,216.90,350.47,59.954,1432761305,"201051344000917","174011321042388",28.75,36.50,0,333.03,380.22,109.8,104.0,0.526,121121.6,121121.6,13,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761344,249.00
05/27/2015 17:15,1,3.846,ACTIVE,216.3,325.44,60.03,1432761305,"040051121000116","174011321042388",25.45,32,0.427,318.51,361.47,97.4,92.2,0.443,81.800000011921,105.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761345,250.00
05/27/2015 17:15,1,2.408,ACTIVE,217.3,343.06,60.03,1432761305,"033051125000135","174011321042388",34.01,32,0.356,319.79,357.71,81.5,77.1,0.375,69.100000023842,89.199999988079,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761346,251.00
05/27/2015 17:15,2,3.729,ACTIVE,217.35,349.56,59.959,1432761305,"201051344000648","174011321042388",28.47,33.50,0,333.63,379.92,107.5,101.8,0.504,117321.8,117321.8,13,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761347,252.00
05/27/2015 17:15,2,3.699,ACTIVE,217.13,349.86,59.959,1432761305,"201051344001093","174011321042388",28.25,35.40,0,333.63,379.32,105.9,100.3,0.491,119140.6,119140.6,13,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761348,253.00
05/27/2015 17:15,2,3.805,ACTIVE,217.35,349.26,59.933,1432761305,"201051344000645","174011321042388",28.21,34.00,0,333.63,379.32,108.8,103.1,0.491,117661.3,117661.3,13,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761349,254.00
05/27/2015 17:15,2,4.020,ACTIVE,216.67,359.18,59.954,1432761305,"274151322000085","174011321042388",27.99,42.50,0,333.03,372.11,113.8,108.0,0.438,400387.3,400387.3,1326,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761350,255.00
05/27/2015 17:15,2,3.787,ACTIVE,217.13,349.26,59.959,1432761305,"201051344000651","174011321042388",28.33,35.40,0,333.63,379.62,108.6,102.9,0.499,116979.6,116979.6,13,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761351,256.00
05/27/2015 17:15,2,3.744,ACTIVE,216.90,348.96,59.965,1432761305,"201051344000867","174011321042388",28.61,34.50,0,333.63,379.62,108.5,102.8,0.499,109353.8,109353.8,13,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761352,257.00
05/27/2015 17:15,1,3.861,ACTIVE,216.8,333.31,60.00,1432761305,"040051121000095","174011321042388",23.11,32,0.387,318.65,359.01,88.8,83.6,0.405,3296.4,3318.1,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761353,258.00
05/27/2015 17:15,2,3.707,ACTIVE,216.22,348.36,59.959,1432761305,"201051344001230","174011321042388",28.78,35.80,0,332.43,378.12,108.1,102.4,0.513,120394.3,120394.3,13,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761354,259.00
05/27/2015 17:15,2,3.725,ACTIVE,217.58,350.77,59.970,1432761305,"201051344000576","174011321042388",28.53,32.80,0,333.33,379.92,107.6,101.9,0.504,117188.2,117188.2,14,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761355,260.00
05/27/2015 17:15,2,3.766,ACTIVE,217.58,348.96,59.965,1432761305,"201051344000579","174011321042388",28.67,35.80,0,333.93,379.62,109.3,103.6,0.513,122623.8,122623.8,14,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432761356,261.00
05/27/2015 17:30,2,3.137,ACTIVE,214.64,346.56,59.986,1432762203,"201051344000955","174011321042388",28.86,37.30,0,332.73,375.41,91.7,86.6,0.438,122250.4,122250.4,14,0,0,0,L,1122011218,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762204,262.00
05/27/2015 17:30,1,3.304,ACTIVE,215.8,346.93,60.03,1432762203,"040051121000195","174011321042388",25.32,35,0.367,318.85,359.80,83.2,79.0,0.387,2492.7,2514,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762206,263.00
05/27/2015 17:30,2,3.723,ACTIVE,214.87,342.95,59.975,1432762203,"274151322000095","174011321042388",28.57,45.30,0,333.63,373.31,107.8,102.1,0.407,418728.3,418728.3,935,0,0,0,L,1151911521,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762207,264.00
05/27/2015 17:30,2,3.211,ACTIVE,215.09,346.26,59.986,1432762203,"201051344000868","174011321042388",28.55,32.20,0,333.63,376.01,92.8,87.6,0.433,108709.4,108709.4,14,0,0,0,L,1122011218,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762207,265.00
05/27/2015 17:30,2,3.221,ACTIVE,216.22,348.66,59.986,1432762203,"201051344000853","174011321042388",28.49,33.30,0,333.93,377.52,92.9,87.8,0.442,114928.9,114928.9,14,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762208,266.00
05/27/2015 17:30,2,3.193,ACTIVE,215.54,347.46,59.954,1432762203,"201051344000582","174011321042388",28.39,35.40,0,333.93,377.22,91.9,86.8,0.429,115732.8,115732.8,14,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762209,267.00
05/27/2015 17:30,1,3.296,ACTIVE,215.6,328.00,60.00,1432762203,"040051121000097","174011321042388",25.64,34,0.371,318.71,360.72,84.1,79.9,0.389,108,129.60000002384,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762210,268.00
05/27/2015 17:30,2,3.201,ACTIVE,216.22,348.66,59.991,1432762203,"201051344000469","174011321042388",28.65,31.50,0,333.33,377.82,92.9,87.7,0.455,110055.7,110055.7,14,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762211,269.00
05/27/2015 17:30,2,3.232,ACTIVE,216.00,348.96,59.981,1432762203,"201051344000988","174011321042388",28.43,33.30,0,332.73,377.82,93.0,87.9,0.438,109979.7,109979.7,14,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762212,270.00
05/27/2015 17:30,2,3.215,ACTIVE,216.00,348.06,59.975,1432762203,"201051344001158","174011321042388",28.41,33.80,0,333.03,376.62,92.5,87.4,0.442,116308.8,116308.8,14,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762213,271.00
05/27/2015 17:30,2,3.242,ACTIVE,215.54,347.76,59.975,1432762203,"201051344001025","174011321042388",28.96,36.30,0,333.93,377.52,95.2,89.9,0.433,119000.1,119000.1,14,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762214,272.00
05/27/2015 17:30,1,2.434,ACTIVE,216.4,344.90,60.03,1432762203,"033051125000118","174011321042388",38.67,34,0.414,316.86,364.52,93.7,89.0,0.429,229.2,253.2,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762215,273.00
05/27/2015 17:30,2,3.178,ACTIVE,215.77,347.16,59.981,1432762203,"201051344000569","174011321042388",28.67,33.80,0,333.93,376.62,92.3,87.1,0.433,123051.9,123051.9,14,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762216,274.00
05/27/2015 17:30,2,2.303,ACTIVE,215.54,420.80,59.975,1432762203,"274151322000094","174011321042388",38.63,45.50,0,391.04,443.94,90.2,85.1,0.349,311193.5,311193.5,1337,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762217,275.00
05/27/2015 17:30,1,3.333,ACTIVE,216.0,338.98,60.03,1432762203,"040051121000068","174011321042388",23.41,34,0.340,318.43,357.97,77.6,73.1,0.366,2054.4,2074,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762218,276.00
05/27/2015 17:30,2,3.211,ACTIVE,216.00,347.16,59.975,1432762203,"201051344000458","174011321042388",28.75,34.50,0,334.24,376.31,93.5,88.4,0.455,118621.7,118621.7,14,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762219,277.00
05/27/2015 17:30,2,3.469,ACTIVE,215.54,354.97,59.981,1432762203,"274151322000087","174011321042388",27.10,65.70,0,333.93,369.10,95.2,90.0,0.354,380461.7,380461.7,932,0,0,0,L,1151911521,0,124.04,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762220,278.00
05/27/2015 17:30,2,3.459,ACTIVE,215.54,356.18,60.002,1432762203,"274151322000052","174011321042388",28.21,46.40,0,333.63,370.00,98.8,93.5,0.380,406470.7,406470.7,1327,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762221,279.00
05/27/2015 17:30,2,3.277,ACTIVE,215.32,347.16,59.986,1432762203,"201051344001145","174011321042388",28.67,35.60,0,333.63,377.52,95.2,89.9,0.442,123632.6,123632.6,14,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762222,280.00
05/27/2015 17:30,2,3.217,ACTIVE,215.09,347.76,59.949,1432762203,"201051344000685","174011321042388",28.59,36.00,0,333.03,376.01,93.2,88.0,0.468,122991.5,122991.5,14,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762223,281.00
05/27/2015 17:30,2,3.381,ACTIVE,215.09,357.08,59.965,1432762203,"274151322000088","174011321042388",28.01,42.80,0,333.03,370.30,95.9,90.6,0.367,388957.4,388957.4,931,0,0,0,L,1151911521,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762224,282.00
05/27/2015 17:30,2,3.170,ACTIVE,215.54,346.86,59.981,1432762203,"201051344000438","174011321042388",28.73,37.30,0,333.93,376.01,92.2,87.1,0.433,122993.0,122993.0,14,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762225,283.00
05/27/2015 17:30,2,3.209,ACTIVE,215.32,346.56,59.981,1432762203,"201051344001135","174011321042388",28.57,35.40,0,333.63,376.01,92.9,87.7,0.424,114554.0,114554.0,14,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762226,284.00
05/27/2015 17:30,2,3.182,ACTIVE,215.32,346.56,59.975,1432762203,"201051344000417","174011321042388",28.33,37.80,0,333.63,375.41,91.3,86.2,0.438,119176.0,119176.0,14,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762227,285.00
05/27/2015 17:30,2,3.217,ACTIVE,214.87,347.16,59.981,1432762203,"201051344000594","174011321042388",28.73,38.00,0,332.13,376.92,93.5,88.4,0.442,118487.5,118487.5,14,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762228,286.00
05/27/2015 17:30,2,3.551,ACTIVE,215.32,354.37,59.986,1432762203,"274151322000083","174011321042388",27.97,46.40,0,333.33,370.90,100.5,95.1,0.402,402918.5,402918.5,1333,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762229,287.00
05/27/2015 17:30,2,3.363,ACTIVE,215.77,348.06,59.986,1432762203,"201051344000585","174011321042388",28.65,35.20,0,333.63,377.52,97.7,92.3,0.455,117442.0,117442.0,14,0,0,0,L,1122011218,0,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762230,288.00
05/27/2015 17:30,2,3.402,ACTIVE,215.32,355.58,59.981,1432762203,"274151322000054","174011321042388",28.15,43.00,0,333.93,370.60,97.0,91.7,0.371,398466.7,398466.7,929,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762231,289.00
05/27/2015 17:30,2,3.189,ACTIVE,215.77,345.96,60.023,1432762203,"201051344001203","174011321042388",28.61,36.00,0,333.63,376.92,92.3,87.2,0.438,118941.7,118941.7,14,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762232,290.00
05/27/2015 17:30,2,3.180,ACTIVE,215.09,346.56,59.986,1432762203,"201051344000646","174011321042388",28.55,35.20,0,331.83,376.92,91.9,86.8,0.433,116690.3,116690.3,14,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762232,291.00
05/27/2015 17:30,2,2.266,ACTIVE,216.00,418.39,59.981,1432762203,"274151322000068","174011321042388",38.55,46.40,0,393.75,439.74,89.4,84.4,0.336,310023.6,310023.6,944,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762233,292.00
05/27/2015 17:30,2,3.602,ACTIVE,216.00,357.08,59.975,1432762203,"274151322000076","174011321042388",28.59,45.00,0,334.54,372.41,104.2,98.7,0.393,424186.4,424186.4,1327,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762234,293.00
05/27/2015 17:30,1,2.050,ACTIVE,216.4,344.63,60.00,1432762203,"033051125000132","174011321042388",34.32,33,0.302,320.09,355.53,70.0,65.2,0.328,89.700000047684,107.40000003576,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762236,294.00
