ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 17:30,1,2.364,ACTIVE,216.3,349.17,60.03,1432762203,"033051125000150","174011321042388",38.97,33,0.407,317.47,363.99,91.7,87.9,0.429,120.10000002384,144.19999998808,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762237,295.00
05/27/2015 17:30,2,3.176,ACTIVE,214.87,345.96,59.991,1432762203,"201051344000890","174011321042388",28.47,38.00,0,333.03,376.31,91.6,86.5,0.420,120458.7,120458.7,14,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762238,296.00
05/27/2015 17:30,2,3.143,ACTIVE,215.77,348.06,59.986,1432762203,"201051344000900","174011321042388",28.77,32.60,0,333.93,376.92,91.6,86.5,0.429,121077.4,121077.4,14,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762239,297.00
05/27/2015 17:30,2,3.148,ACTIVE,215.54,347.76,59.965,1432762203,"201051344000633","174011321042388",28.49,35.40,0,333.33,376.62,90.9,85.8,0.433,110697.6,110697.6,14,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762240,298.00
05/27/2015 17:30,1,3.195,ACTIVE,216.3,326.29,60.03,1432762203,"040051121000185","174011321042388",25.30,34,0.353,319.95,359.71,80.4,75.9,0.375,928.3,949.2,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762241,299.00
05/27/2015 17:30,2,3.146,ACTIVE,216.00,347.46,59.986,1432762203,"201051344000983","174011321042388",28.88,33.50,0,333.63,377.52,92.0,86.9,0.438,117775.6,117775.6,14,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762242,300.00
05/27/2015 17:30,2,3.174,ACTIVE,215.54,348.36,59.975,1432762203,"201051344000917","174011321042388",28.65,36.00,0,333.03,377.52,92.1,87.0,0.438,121145.7,121145.7,14,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762243,301.00
05/27/2015 17:30,1,3.258,ACTIVE,215.5,342.41,60.03,1432762203,"040051121000116","174011321042388",25.49,32,0.361,318.29,360.10,82.6,77.6,0.380,105.5,126.90000003576,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762244,302.00
05/27/2015 17:30,1,2.026,ACTIVE,216.0,327.05,60.03,1432762203,"033051125000135","174011321042388",34.11,33,0.299,319.71,357.83,68.7,64.3,0.327,89.199999988079,106.90000003576,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762245,303.00
05/27/2015 17:30,2,3.088,ACTIVE,215.77,346.86,59.986,1432762203,"201051344000648","174011321042388",28.82,33.00,0,333.93,376.62,90.1,85.0,0.424,117345.3,117345.3,14,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762246,304.00
05/27/2015 17:30,2,3.047,ACTIVE,215.54,346.86,59.959,1432762203,"201051344001093","174011321042388",28.73,35.20,0,333.33,376.31,88.6,83.6,0.407,119163.8,119163.8,14,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762247,305.00
05/27/2015 17:30,2,3.160,ACTIVE,216.00,346.56,60.002,1432762203,"201051344000645","174011321042388",28.55,33.80,0,334.24,375.71,91.4,86.3,0.420,117685.1,117685.1,14,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762248,306.00
05/27/2015 17:30,2,3.381,ACTIVE,215.54,357.98,59.986,1432762203,"274151322000085","174011321042388",28.23,42.80,0,333.93,370.60,96.6,91.3,0.367,400412.4,400412.4,1327,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762249,307.00
05/27/2015 17:30,2,3.191,ACTIVE,215.77,348.06,59.975,1432762203,"201051344000651","174011321042388",28.21,35.80,0,333.93,376.62,91.2,86.1,0.424,117003.3,117003.3,14,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762250,308.00
05/27/2015 17:30,2,3.188,ACTIVE,215.54,346.86,59.975,1432762203,"201051344000867","174011321042388",28.27,34.30,0,333.03,376.01,91.3,86.2,0.424,109377.5,109377.5,14,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762251,309.00
05/27/2015 17:30,1,3.268,ACTIVE,215.7,346.94,60.00,1432762203,"040051121000095","174011321042388",23.32,33,0.328,318.26,357.60,75.8,70.4,0.353,3318.1,3337.3,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762252,310.00
05/27/2015 17:30,2,3.113,ACTIVE,215.09,345.36,59.986,1432762203,"201051344001230","174011321042388",28.90,36.00,0,330.03,376.01,91.2,86.1,0.433,120418.0,120418.0,14,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762253,311.00
05/27/2015 17:30,2,3.080,ACTIVE,216.45,349.56,59.986,1432762203,"201051344000576","174011321042388",29.00,32.60,0,333.33,377.22,90.5,85.5,0.415,117211.7,117211.7,15,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762254,312.00
05/27/2015 17:30,2,3.191,ACTIVE,216.22,348.96,59.996,1432762203,"201051344000579","174011321042388",28.69,36.00,0,333.63,376.92,92.6,87.5,0.438,122647.8,122647.8,15,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432762255,313.00
05/27/2015 17:45,2,2.670,ACTIVE,213.74,360.38,60.002,1432763103,"201051344000955","174011321042388",28.15,35.80,0,315.90,392.85,76.2,71.6,0.672,122270.6,122270.6,15,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763104,314.00
05/27/2015 17:45,1,2.795,ACTIVE,215.9,347.54,60.03,1432763103,"040051121000195","174011321042388",25.16,34,0.307,300.47,450.10,70.0,65.9,0.335,2514,2532.3,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763105,315.00
05/27/2015 17:45,2,3.174,ACTIVE,214.64,357.38,59.986,1432763103,"274151322000095","174011321042388",28.45,44.50,0,328.22,368.20,91.5,86.4,0.340,418752.3,418752.3,936,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763106,316.00
05/27/2015 17:45,2,2.664,ACTIVE,213.74,359.78,59.986,1432763103,"201051344000868","174011321042388",28.61,31.80,0,318.61,395.25,77.2,72.6,0.650,108729.9,108729.9,15,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763107,317.00
05/27/2015 17:45,2,2.656,ACTIVE,214.87,360.99,59.959,1432763103,"201051344000853","174011321042388",28.77,32.40,0,320.41,396.45,77.4,72.7,0.689,114949.5,114949.5,15,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763108,318.00
05/27/2015 17:45,2,2.684,ACTIVE,214.87,362.79,59.986,1432763103,"201051344000582","174011321042388",28.31,34.50,0,318.30,395.25,76.9,72.3,0.636,115753.1,115753.1,15,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763109,319.00
05/27/2015 17:45,1,2.806,ACTIVE,215.9,338.50,60.03,1432763103,"040051121000097","174011321042388",25.60,34,0.317,309.86,355.76,71.4,67.8,0.340,129.60000002384,148.30000001192,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763110,320.00
05/27/2015 17:45,2,2.654,ACTIVE,214.64,363.69,59.991,1432763103,"201051344000469","174011321042388",28.82,30.80,0,316.80,396.75,77.6,73.0,0.681,110076.3,110076.3,15,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763111,321.00
05/27/2015 17:45,2,2.705,ACTIVE,214.41,363.69,59.991,1432763103,"201051344000988","174011321042388",28.27,32.60,0,319.21,396.45,77.5,72.9,0.628,110000.3,110000.3,15,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763112,322.00
05/27/2015 17:45,2,2.674,ACTIVE,214.64,363.39,59.991,1432763103,"201051344001158","174011321042388",28.49,33.00,0,318.91,395.55,77.2,72.6,0.623,116329.3,116329.3,15,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763113,323.00
05/27/2015 17:45,2,2.746,ACTIVE,214.19,350.77,60.002,1432763103,"201051344001025","174011321042388",28.67,35.60,0,319.81,393.75,79.7,75.0,0.376,119021.1,119021.1,15,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763114,324.00
05/27/2015 17:45,1,2.059,ACTIVE,215.7,325.28,60.03,1432763103,"033051125000118","174011321042388",38.74,34,0.348,309.53,358.04,79.3,74.6,0.373,253.2,274,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763115,325.00
05/27/2015 17:45,2,2.592,ACTIVE,214.41,361.59,59.996,1432763103,"201051344000569","174011321042388",29.00,32.80,0,319.81,394.35,76.2,71.6,0.610,123072.1,123072.1,15,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763116,326.00
05/27/2015 17:45,2,1.953,ACTIVE,214.87,419.90,59.991,1432763103,"274151322000094","174011321042388",38.05,43.20,0,385.63,446.65,74.8,70.2,0.521,311213.3,311213.3,1338,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763117,327.00
05/27/2015 17:45,1,2.808,ACTIVE,215.4,350.64,60.03,1432763103,"040051121000068","174011321042388",23.35,34,0.379,301.48,450.85,65.2,46.3,0.441,2074,2090.7,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763118,328.00
05/27/2015 17:45,2,2.658,ACTIVE,214.64,360.99,60.023,1432763103,"201051344000458","174011321042388",28.55,33.30,0,317.40,395.55,76.9,72.3,0.645,118642.2,118642.2,15,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763119,329.00
05/27/2015 17:45,2,2.896,ACTIVE,213.96,354.37,60.023,1432763103,"274151322000087","174011321042388",27.27,63.30,0,328.22,381.42,80.0,75.3,0.301,380482.8,380482.8,933,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763120,330.00
05/27/2015 17:45,2,2.922,ACTIVE,213.74,353.77,59.975,1432763103,"274151322000052","174011321042388",27.95,46.00,0,328.82,367.00,82.7,77.9,0.314,406492.7,406492.7,1328,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763120,331.00
05/27/2015 17:45,2,2.705,ACTIVE,214.19,351.37,59.991,1432763103,"201051344001145","174011321042388",28.65,34.80,0,319.51,394.05,78.5,73.8,0.362,123653.5,123653.5,15,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763121,332.00
05/27/2015 17:45,2,2.615,ACTIVE,213.74,360.08,59.965,1432763103,"201051344000685","174011321042388",28.77,35.00,0,317.70,394.65,76.2,71.6,0.672,123011.9,123011.9,15,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763122,333.00
05/27/2015 17:45,2,2.812,ACTIVE,214.19,356.48,60.012,1432763103,"274151322000088","174011321042388",27.91,42.30,0,328.82,383.53,79.5,74.8,0.301,388978.7,388978.7,932,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763123,334.00
05/27/2015 17:45,2,2.600,ACTIVE,214.19,361.59,59.991,1432763103,"201051344000438","174011321042388",28.59,36.00,0,316.50,395.25,75.3,70.7,0.641,123013.3,123013.3,15,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763124,335.00
05/27/2015 17:45,2,2.613,ACTIVE,213.96,363.09,59.991,1432763103,"201051344001135","174011321042388",28.63,34.30,0,318.61,394.35,75.8,71.2,0.619,114574.5,114574.5,15,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763125,336.00
05/27/2015 17:45,2,2.598,ACTIVE,213.96,360.38,59.991,1432763103,"201051344000417","174011321042388",28.25,36.30,0,318.30,393.75,74.4,69.9,0.632,119196.1,119196.1,15,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763126,337.00
05/27/2015 17:45,2,2.652,ACTIVE,213.74,363.09,59.986,1432763103,"201051344000594","174011321042388",28.23,36.50,0,316.80,395.25,75.8,71.2,0.628,118508.2,118508.2,15,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763127,338.00
05/27/2015 17:45,2,2.920,ACTIVE,214.19,356.18,60.007,1432763103,"274151322000083","174011321042388",28.13,45.50,0,327.92,367.90,83.2,78.4,0.323,402940.9,402940.9,1334,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763128,339.00
05/27/2015 17:45,2,2.752,ACTIVE,214.19,351.67,59.959,1432763103,"201051344000585","174011321042388",28.63,35.00,0,317.10,395.25,79.8,75.1,0.362,117463.7,117463.7,15,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763129,340.00
05/27/2015 17:45,2,2.811,ACTIVE,214.19,346.56,59.981,1432763103,"274151322000054","174011321042388",28.03,42.50,0,328.52,381.73,79.7,75.0,0.296,398488.4,398488.4,930,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763130,341.00
05/27/2015 17:45,2,2.598,ACTIVE,214.19,361.29,59.986,1432763103,"201051344001203","174011321042388",28.49,35.00,0,317.40,396.15,74.9,70.3,0.592,118962.2,118962.2,15,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763131,342.00
05/27/2015 17:45,2,2.604,ACTIVE,213.51,360.08,59.991,1432763103,"201051344000646","174011321042388",28.31,34.30,0,316.50,394.05,74.6,70.1,0.628,116710.8,116710.8,15,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763132,343.00
05/27/2015 17:45,2,1.855,ACTIVE,214.64,428.01,59.975,1432763103,"274151322000068","174011321042388",38.45,44.00,0,391.04,448.75,72.0,67.5,0.499,310043.5,310043.5,945,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763133,344.00
05/27/2015 17:45,2,2.971,ACTIVE,214.19,353.47,59.986,1432763103,"274151322000076","174011321042388",28.51,45.00,0,329.13,369.40,85.8,80.9,0.331,424209.9,424209.9,1328,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763134,345.00
05/27/2015 17:45,1,1.665,ACTIVE,215.7,398.15,60.03,1432763103,"033051125000132","174011321042388",34.37,33,0.274,300.69,447.04,56.9,49.2,0.115,107.40000003576,122.80000001192,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763135,346.00
05/27/2015 17:45,1,1.958,ACTIVE,215.1,335.10,60.03,1432763103,"033051125000150","174011321042388",38.65,33,0.337,308.88,357.96,75.3,71.7,0.357,144.19999998808,165.10000002384,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763136,347.00
05/27/2015 17:45,2,2.600,ACTIVE,213.74,359.18,59.996,1432763103,"201051344000890","174011321042388",28.29,36.30,0,317.10,394.35,74.5,70.0,0.623,120479.3,120479.3,15,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763137,348.00
05/27/2015 17:45,2,2.555,ACTIVE,214.19,363.99,59.986,1432763103,"201051344000900","174011321042388",28.61,31.50,0,318.61,395.25,74.1,69.6,0.636,121097.9,121097.9,15,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763138,349.00
05/27/2015 17:45,2,2.584,ACTIVE,214.41,362.19,59.986,1432763103,"201051344000633","174011321042388",28.21,34.00,0,320.41,395.25,73.8,69.3,0.645,110718.0,110718.0,15,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763139,350.00
05/27/2015 17:45,1,2.626,ACTIVE,215.6,324.78,60.03,1432763103,"040051121000185","174011321042388",25.10,33,0.289,301.50,449.32,65.5,61.6,0.311,949.2,967.3,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763140,351.00
05/27/2015 17:45,2,2.580,ACTIVE,214.41,362.49,59.981,1432763103,"201051344000983","174011321042388",28.65,32.60,0,318.30,395.55,74.8,70.3,0.641,117796.2,117796.2,15,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763141,352.00
05/27/2015 17:45,2,2.605,ACTIVE,213.96,363.99,59.986,1432763103,"201051344000917","174011321042388",28.43,35.60,0,318.00,394.65,75.1,70.5,0.641,121166.4,121166.4,15,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763142,353.00
05/27/2015 17:45,1,2.693,ACTIVE,215.4,342.40,60.03,1432763103,"040051121000116","174011321042388",25.47,32,0.298,309.87,354.60,68.2,63.4,0.323,126.90000003576,145.30000001192,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763143,354.00
05/27/2015 17:45,1,1.574,ACTIVE,215.8,432.11,60.03,1432763103,"033051125000135","174011321042388",35.34,33,0.267,301.73,449.50,55.3,42.3,0.096,106.90000003576,122.10000002384,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763144,355.00
05/27/2015 17:45,2,2.545,ACTIVE,214.64,357.68,60.002,1432763103,"201051344000648","174011321042388",28.43,32.40,0,316.80,395.25,73.3,68.8,0.588,117365.5,117365.5,15,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763145,356.00
05/27/2015 17:45,2,2.484,ACTIVE,213.96,360.38,59.981,1432763103,"201051344001093","174011321042388",28.49,33.80,0,318.00,394.05,71.7,67.3,0.601,119183.6,119183.6,15,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763146,357.00
05/27/2015 17:45,2,2.584,ACTIVE,214.64,360.08,59.975,1432763103,"201051344000645","174011321042388",28.33,32.80,0,320.11,395.55,74.1,69.6,0.583,117705.5,117705.5,15,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763147,358.00
05/27/2015 17:45,2,2.781,ACTIVE,213.96,347.16,59.975,1432763103,"274151322000085","174011321042388",28.19,42.00,0,329.13,366.40,79.4,74.7,0.301,400434.2,400434.2,1328,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763148,359.00
05/27/2015 17:45,2,2.570,ACTIVE,214.41,359.78,59.986,1432763103,"201051344000651","174011321042388",28.41,34.50,0,318.00,395.25,74.0,69.5,0.588,117023.7,117023.7,15,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763149,360.00
05/27/2015 17:45,2,2.562,ACTIVE,214.19,360.08,59.975,1432763103,"201051344000867","174011321042388",28.55,33.00,0,319.81,393.75,74.0,69.5,0.605,109397.9,109397.9,15,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763150,361.00
05/27/2015 17:45,1,2.893,ACTIVE,215.4,402.69,60.00,1432763103,"040051121000095","174011321042388",19.06,33,0.278,299.78,446.81,54.8,45.9,0.095,3337.3,3353.6,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763151,362.00
05/27/2015 17:45,2,2.566,ACTIVE,213.51,359.18,59.970,1432763103,"201051344001230","174011321042388",28.39,34.50,0,318.91,393.15,73.8,69.3,0.623,120438.3,120438.3,15,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763152,363.00
05/27/2015 17:45,2,2.584,ACTIVE,214.64,360.99,59.965,1432763103,"201051344000579","174011321042388",28.71,34.80,0,317.10,396.15,75.2,70.6,0.658,122668.4,122668.4,16,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763155,364.00
05/27/2015 17:45,2,2.506,ACTIVE,214.87,360.99,59.970,1432763103,"201051344000576","174011321042388",28.80,31.50,0,319.21,397.05,73.1,68.6,0.575,117231.8,117231.8,16,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432763155,365.00
05/27/2015 18:00,2,2.414,ACTIVE,213.74,360.69,59.970,1432764003,"201051344000955","174011321042388",28.59,34.00,0,334.84,393.45,69.9,65.6,0.592,122287.7,122287.7,16,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764004,366.00
05/27/2015 18:00,1,2.605,ACTIVE,215.1,331.76,60.03,1432764003,"040051121000195","174011321042388",25.25,33,0.362,301.29,449.23,65.4,65.2,0.319,2532.3,2548,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764006,367.00
05/27/2015 18:00,2,2.990,ACTIVE,214.19,358.28,59.975,1432764003,"274151322000095","174011321042388",28.59,43.40,0,331.83,383.83,86.5,81.6,0.336,418773.2,418773.2,937,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764007,368.00
05/27/2015 18:00,2,2.453,ACTIVE,213.96,359.48,59.970,1432764003,"201051344000868","174011321042388",28.59,30.00,0,334.54,395.25,71.0,66.6,0.552,108747.2,108747.2,16,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764007,369.00
05/27/2015 18:00,2,2.445,ACTIVE,214.87,362.49,59.954,1432764003,"201051344000853","174011321042388",28.77,31.00,0,335.44,397.66,71.3,66.9,0.601,114966.8,114966.8,16,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764008,370.00
05/27/2015 18:00,2,2.436,ACTIVE,214.41,362.49,59.981,1432764003,"201051344000582","174011321042388",28.67,33.00,0,335.44,396.75,70.7,66.3,0.575,115770.3,115770.3,16,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764009,371.00
05/27/2015 18:00,1,2.615,ACTIVE,215.9,331.75,60.03,1432764003,"040051121000097","174011321042388",25.72,33,0.300,304.41,451.40,66.9,63.3,0.322,148.30000001192,164.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764010,372.00
05/27/2015 18:00,2,2.428,ACTIVE,214.41,363.09,59.970,1432764003,"201051344000469","174011321042388",28.94,29.50,0,334.54,396.75,71.2,66.8,0.610,110093.6,110093.6,16,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764011,373.00
05/27/2015 18:00,2,2.477,ACTIVE,214.41,363.69,59.965,1432764003,"201051344000988","174011321042388",28.43,31.30,0,334.54,397.66,71.4,67.0,0.601,110017.6,110017.6,16,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764012,374.00
05/27/2015 18:00,2,2.479,ACTIVE,214.41,361.29,59.975,1432764003,"201051344001158","174011321042388",28.31,31.80,0,334.24,396.45,71.0,66.7,0.601,116346.6,116346.6,16,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764013,375.00
05/27/2015 18:00,2,2.527,ACTIVE,213.96,360.69,59.965,1432764003,"201051344001025","174011321042388",28.67,33.30,0,318.30,397.05,73.4,68.9,0.579,119039.0,119039.0,16,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764014,376.00
05/27/2015 18:00,1,1.918,ACTIVE,215.0,336.17,60.03,1432764003,"033051125000118","174011321042388",38.80,33,0.329,303.75,449.55,74.0,69.7,0.346,274,291.9,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764016,377.00
05/27/2015 18:00,2,2.377,ACTIVE,214.19,359.48,59.975,1432764003,"201051344000569","174011321042388",28.77,31.50,0,333.93,396.75,69.2,64.9,0.601,123089.2,123089.2,16,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764016,378.00
05/27/2015 18:00,2,1.750,ACTIVE,213.74,417.19,59.970,1432764003,"274151322000094","174011321042388",38.33,40.60,0,390.44,455.97,68.1,63.8,0.482,311230.3,311230.3,1339,0,0,0,L,1151911521,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764017,379.00
05/27/2015 18:00,1,2.615,ACTIVE,215.5,368.74,60.03,1432764003,"040051121000068","174011321042388",20.55,33,0.278,301.55,451.47,53.5,41.6,0.368,2090.7,2104.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764019,380.00
05/27/2015 18:00,2,2.387,ACTIVE,213.96,358.58,59.959,1432764003,"201051344000458","174011321042388",28.47,31.80,0,335.14,396.75,68.7,64.4,0.597,118659.5,118659.5,16,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764020,381.00
05/27/2015 18:00,2,2.617,ACTIVE,214.41,370.00,59.959,1432764003,"274151322000087","174011321042388",27.29,59.80,0,331.83,387.14,72.3,67.9,0.486,380501.1,380501.1,934,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764020,382.00
05/27/2015 18:00,2,2.631,ACTIVE,214.64,369.70,59.954,1432764003,"274151322000052","174011321042388",28.19,43.80,0,331.53,385.93,75.1,70.5,0.530,406511.6,406511.6,1329,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764021,383.00
05/27/2015 18:00,2,2.473,ACTIVE,213.74,360.99,59.975,1432764003,"201051344001145","174011321042388",28.59,32.60,0,320.41,402.77,71.5,67.1,0.601,123671.3,123671.3,16,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764022,384.00
05/27/2015 18:00,2,2.393,ALERT,213.74,360.08,59.970,1432764003,"201051344000685","174011321042388",28.78,33.50,0,309.59,396.45,69.8,65.4,0.628,123029.2,123029.2,16,0,0,0,L,1122011218,0,123.59,122.91,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764024,385.00
05/27/2015 18:00,2,2.590,ACTIVE,213.29,362.49,59.991,1432764003,"274151322000088","174011321042388",28.27,39.50,0,330.03,386.53,74.2,69.6,0.521,388997.0,388997.0,933,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764025,386.00
05/27/2015 18:00,2,2.396,ACTIVE,213.96,362.19,59.965,1432764003,"201051344000438","174011321042388",28.84,34.50,0,334.84,394.95,70.0,65.6,0.588,123030.5,123030.5,16,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764026,387.00
05/27/2015 18:00,2,2.441,ACTIVE,213.74,360.38,59.965,1432764003,"201051344001135","174011321042388",28.73,32.80,0,314.40,409.08,71.0,66.7,0.548,114591.9,114591.9,16,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764027,388.00
05/27/2015 18:00,2,2.428,ACTIVE,213.74,361.29,59.970,1432764003,"201051344000417","174011321042388",28.49,34.80,0,331.83,396.75,70.1,65.7,0.597,119213.3,119213.3,16,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764028,389.00
05/27/2015 18:00,2,2.447,ACTIVE,213.29,360.69,59.965,1432764003,"201051344000594","174011321042388",29.06,34.80,0,333.33,396.15,72.0,67.6,0.561,118525.7,118525.7,16,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764029,390.00
05/27/2015 18:00,2,2.809,ACTIVE,213.06,345.96,59.991,1432764003,"274151322000083","174011321042388",28.51,44.00,0,330.93,385.33,81.1,76.4,0.327,402960.5,402960.5,1335,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764030,391.00
05/27/2015 18:00,2,2.629,ACTIVE,214.19,362.19,59.970,1432764003,"201051344000585","174011321042388",28.63,33.00,0,317.10,405.17,76.2,71.7,0.636,117482.3,117482.3,16,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764030,392.00
05/27/2015 18:00,2,2.695,ACTIVE,214.41,357.08,59.959,1432764003,"274151322000054","174011321042388",28.33,40.20,0,330.33,386.83,77.3,72.7,0.570,398507.1,398507.1,931,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764031,393.00
05/27/2015 18:00,2,2.477,ACTIVE,214.19,360.69,59.970,1432764003,"201051344001203","174011321042388",28.49,33.50,0,335.14,395.85,71.5,67.1,0.632,118979.6,118979.6,16,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764032,394.00
05/27/2015 18:00,2,2.479,ACTIVE,213.51,359.48,59.970,1432764003,"201051344000646","174011321042388",28.45,32.80,0,334.24,395.55,71.4,67.0,0.619,116728.2,116728.2,16,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764033,395.00
05/27/2015 18:00,2,1.809,ACTIVE,215.09,418.70,59.949,1432764003,"274151322000068","174011321042388",38.90,41.80,0,383.53,454.76,71.5,67.1,0.486,310060.6,310060.6,946,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764034,396.00
05/27/2015 18:00,2,2.885,ACTIVE,214.41,357.08,59.965,1432764003,"274151322000076","174011321042388",28.98,43.80,0,333.63,384.43,84.6,79.8,0.314,424230.3,424230.3,1329,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764035,397.00
05/27/2015 18:00,1,1.654,ACTIVE,215.2,397.42,60.00,1432764003,"033051125000132","174011321042388",33.61,32,0.283,303.53,445.27,55.3,40.2,0.297,122.80000001192,135.70000004768,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764036,398.00
05/27/2015 18:00,1,1.911,ACTIVE,215.3,339.83,60.00,1432764003,"033051125000150","174011321042388",39.12,32,0.332,305.39,453.16,74.4,70.8,0.356,165.10000002384,183,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764038,399.00
05/27/2015 18:00,2,2.520,ALERT,213.74,361.89,59.959,1432764003,"201051344000890","174011321042388",28.31,35.00,0,310.19,395.55,72.3,67.8,0.610,120496.7,120496.7,16,0,0,0,L,1122011218,0,123.36,122.68,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764040,400.00
05/27/2015 18:00,2,2.484,ACTIVE,214.19,365.19,59.965,1432764003,"201051344000900","174011321042388",28.51,30.30,0,334.24,397.05,71.7,67.3,0.570,121115.2,121115.2,16,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764041,401.00
05/27/2015 18:00,2,2.453,ACTIVE,214.41,361.59,59.975,1432764003,"201051344000633","174011321042388",28.90,32.40,0,332.73,396.15,71.8,67.4,0.623,110735.3,110735.3,16,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764042,402.00
05/27/2015 18:00,1,2.568,ACTIVE,215.8,332.33,60.03,1432764003,"040051121000185","174011321042388",25.47,32,0.292,303.43,450.51,65.1,61.1,0.315,967.3,982.7,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764043,403.00
05/27/2015 18:00,2,2.496,ACTIVE,214.41,362.79,59.970,1432764003,"201051344000983","174011321042388",28.77,31.30,0,333.93,397.96,72.7,68.3,0.628,117813.7,117813.7,16,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764044,404.00
05/27/2015 18:00,2,2.525,ACTIVE,214.19,363.99,59.965,1432764003,"201051344000917","174011321042388",28.59,33.50,0,334.54,397.35,73.1,68.6,0.641,121184.0,121184.0,16,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764045,405.00
05/27/2015 18:00,1,2.670,ACTIVE,214.9,330.64,60.03,1432764003,"040051121000116","174011321042388",25.57,32,0.303,302.02,450.09,67.9,62.9,0.329,145.30000001192,161.20000004768,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764046,406.00
05/27/2015 18:00,1,1.677,ACTIVE,216.0,389.68,60.00,1432764003,"033051125000135","174011321042388",32.83,32,0.278,306.27,448.13,54.8,57.2,0.130,122.10000002384,134.90000003576,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764047,407.00
05/27/2015 18:00,2,2.434,ACTIVE,214.64,361.59,59.975,1432764003,"201051344000648","174011321042388",28.90,30.80,0,335.44,396.45,71.3,66.9,0.575,117382.7,117382.7,16,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764048,408.00
05/27/2015 18:00,2,2.383,ACTIVE,214.19,361.89,59.970,1432764003,"201051344001093","174011321042388",28.73,32.60,0,335.14,394.35,69.3,65.0,0.583,119200.3,119200.3,16,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764049,409.00
05/27/2015 18:00,2,2.494,ACTIVE,214.64,363.39,59.965,1432764003,"201051344000645","174011321042388",28.51,31.30,0,334.84,396.45,72.1,67.6,0.619,117722.9,117722.9,16,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764050,410.00
05/27/2015 18:00,2,2.756,ACTIVE,213.96,357.98,59.970,1432764003,"274151322000085","174011321042388",28.31,40.40,0,334.24,386.53,79.0,74.3,0.588,400453.2,400453.2,1329,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764051,411.00
05/27/2015 18:00,2,2.502,ACTIVE,214.19,359.78,59.970,1432764003,"201051344000651","174011321042388",28.37,33.00,0,326.12,406.97,72.0,67.5,0.614,117041.1,117041.1,16,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764052,412.00
05/27/2015 18:00,2,2.449,ACTIVE,214.19,360.08,59.938,1432764003,"201051344000867","174011321042388",28.90,31.50,0,334.24,395.55,71.8,67.3,0.610,109415.3,109415.3,16,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764053,413.00
05/27/2015 18:00,1,2.858,ACTIVE,215.3,333.00,60.03,1432764003,"040051121000095","174011321042388",19.38,32,0.283,300.28,447.16,55.1,55.2,0.369,3353.6,3366.1,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764054,414.00
05/27/2015 18:00,2,2.465,ACTIVE,213.51,358.88,59.996,1432764003,"201051344001230","174011321042388",28.63,33.00,0,333.93,395.25,71.5,67.1,0.623,120455.6,120455.6,16,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764055,415.00
05/27/2015 18:00,2,2.436,ACTIVE,214.41,359.78,59.970,1432764003,"201051344000576","174011321042388",28.61,30.30,0,335.44,397.05,70.6,66.2,0.570,117248.9,117248.9,17,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764056,416.00
05/27/2015 18:00,2,2.477,ACTIVE,214.41,361.89,59.954,1432764003,"201051344000579","174011321042388",29.00,33.00,0,335.44,397.66,72.8,68.3,0.605,122686.0,122686.0,17,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764056,417.00
05/27/2015 18:15,2,1.016,ACTIVE,211.70,343.25,59.981,1432764904,"201051344000955","174011321042388",27.99,32.60,0,330.33,390.74,28.8,25.9,0.225,122299.8,122299.8,17,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764905,418.00
05/27/2015 18:15,1,0.927,ACTIVE,214.3,368.56,60.03,1432764904,"040051121000195","174011321042388",23.94,32,0.161,301.96,450.01,22.0,18.5,0.055,2548,2558.5,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764906,419.00
05/27/2015 18:15,2,1.061,ACTIVE,213.06,348.36,59.981,1432764904,"274151322000095","174011321042388",27.81,39.30,0,331.23,385.63,29.9,27.0,0.194,418788.0,418788.0,938,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764907,420.00
05/27/2015 18:15,2,1.016,ACTIVE,211.93,342.95,59.970,1432764904,"201051344000868","174011321042388",27.81,28.50,0,331.23,394.05,28.6,25.7,0.239,108759.3,108759.3,17,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764908,421.00
05/27/2015 18:15,2,1.006,ACTIVE,212.61,344.45,59.970,1432764904,"201051344000853","174011321042388",28.07,29.80,0,334.54,394.65,28.6,25.7,0.234,114979.0,114979.0,17,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764909,422.00
05/27/2015 18:15,2,0.984,ACTIVE,212.61,344.76,59.970,1432764904,"201051344000582","174011321042388",28.05,31.50,0,332.43,394.95,27.9,25.1,0.239,115782.4,115782.4,17,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764910,423.00
05/27/2015 18:15,1,0.942,ACTIVE,214.1,402.93,60.03,1432764904,"040051121000097","174011321042388",25.05,32,0.138,303.11,451.74,23.4,20.1,0.015,164.5,175.69999998808,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764911,424.00
05/27/2015 18:15,2,0.994,ACTIVE,212.16,344.15,59.944,1432764904,"201051344000469","174011321042388",28.27,28.30,0,333.63,393.45,28.5,25.6,0.234,110105.7,110105.7,17,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764912,425.00
05/27/2015 18:15,2,0.996,ACTIVE,212.16,344.76,59.975,1432764904,"201051344000988","174011321042388",27.83,29.80,0,331.83,394.65,28.1,25.2,0.234,110029.8,110029.8,17,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764913,426.00
05/27/2015 18:15,2,1.000,ACTIVE,212.16,344.45,59.991,1432764904,"201051344001158","174011321042388",27.79,30.00,0,333.63,393.45,28.2,25.3,0.225,116358.6,116358.6,17,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764914,427.00
05/27/2015 18:15,2,1.000,ACTIVE,212.16,342.35,59.975,1432764904,"201051344001025","174011321042388",28.39,31.80,0,332.13,395.25,28.8,25.9,0.225,119051.5,119051.5,17,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764915,428.00
05/27/2015 18:15,1,0.702,ACTIVE,214.0,324.97,60.03,1432764904,"033051125000118","174011321042388",37.54,32,0.184,300.20,450.13,26.2,15.1,0.264,291.9,304.1,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764916,429.00
05/27/2015 18:15,2,1.020,ACTIVE,212.16,343.25,59.970,1432764904,"201051344000569","174011321042388",27.53,30.30,0,332.13,393.45,28.4,25.5,0.221,123101.1,123101.1,17,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764917,430.00
05/27/2015 18:15,2,0.635,ACTIVE,212.83,403.07,59.996,1432764904,"274151322000094","174011321042388",37.71,38.60,0,333.93,447.85,24.2,21.4,0.172,311242.1,311242.1,1340,0,0,0,L,1151911521,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764918,431.00
05/27/2015 18:15,1,0.955,ACTIVE,213.7,436.30,60.03,1432764904,"040051121000068","174011321042388",22.64,32,0.171,303.36,448.59,21.5,17.1,0.006,2104.1,2113.8,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764919,432.00
05/27/2015 18:15,2,0.988,ACTIVE,212.38,343.25,59.975,1432764904,"201051344000458","174011321042388",28.27,30.30,0,331.53,394.95,28.3,25.4,0.234,118671.6,118671.6,17,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764920,433.00
05/27/2015 18:15,2,1.006,ACTIVE,212.83,342.65,59.970,1432764904,"274151322000087","174011321042388",26.50,55.50,0,335.14,385.03,27.0,24.1,0.177,380513.9,380513.9,935,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764921,434.00
05/27/2015 18:15,2,1.010,ACTIVE,213.29,347.16,59.970,1432764904,"274151322000052","174011321042388",27.61,39.50,0,335.14,386.23,28.2,25.3,0.194,406524.8,406524.8,1330,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764922,435.00
05/27/2015 18:15,2,1.020,ACTIVE,212.38,343.55,59.970,1432764904,"201051344001145","174011321042388",27.49,31.00,0,333.03,395.55,28.4,25.5,0.217,123683.7,123683.7,17,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764923,436.00
05/27/2015 18:15,2,0.961,ACTIVE,212.38,343.25,59.944,1432764904,"201051344000685","174011321042388",28.03,32.00,0,332.13,392.85,27.3,24.4,0.230,123041.2,123041.2,18,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764924,437.00
05/27/2015 18:15,2,0.967,ACTIVE,212.83,346.26,59.965,1432764904,"274151322000088","174011321042388",27.17,36.80,0,335.44,385.33,26.6,23.8,0.172,389009.5,389009.5,934,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764925,438.00
05/27/2015 18:15,2,0.971,ACTIVE,212.38,343.85,59.970,1432764904,"201051344000438","174011321042388",28.39,32.80,0,331.83,394.05,27.9,25.0,0.225,123042.4,123042.4,17,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764925,439.00
05/27/2015 18:15,2,1.027,ACTIVE,211.93,342.65,59.975,1432764904,"201051344001135","174011321042388",27.81,31.50,0,330.93,393.15,29.0,26.0,0.217,114603.9,114603.9,17,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764926,440.00
05/27/2015 18:15,2,1.021,ACTIVE,212.38,343.55,59.981,1432764904,"201051344000417","174011321042388",27.15,33.00,0,332.73,391.94,28.1,25.2,0.221,119225.1,119225.1,17,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764927,441.00
