ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 18:15,2,1.010,ACTIVE,211.93,343.55,59.981,1432764904,"201051344000594","174011321042388",27.87,32.80,0,330.33,393.15,28.5,25.6,0.225,118537.8,118537.8,17,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764928,442.00
05/27/2015 18:15,2,0.996,ACTIVE,213.06,348.36,59.981,1432764904,"274151322000083","174011321042388",27.69,39.50,0,330.03,386.83,27.9,25.0,0.186,402974.0,402974.0,1336,0,0,0,L,1151911521,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764929,443.00
05/27/2015 18:15,2,1.062,ACTIVE,212.38,344.76,59.981,1432764904,"201051344000585","174011321042388",27.91,31.30,0,333.63,395.25,30.1,27.1,0.230,117495.2,117495.2,17,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764930,444.00
05/27/2015 18:15,2,0.988,ACTIVE,213.29,348.06,59.970,1432764904,"274151322000054","174011321042388",27.45,37.30,0,335.14,386.83,27.5,24.6,0.186,398519.9,398519.9,932,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764931,445.00
05/27/2015 18:15,2,1.004,ACTIVE,212.38,342.95,59.954,1432764904,"201051344001203","174011321042388",27.77,32.00,0,332.13,392.85,28.3,25.4,0.239,118991.5,118991.5,17,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764932,446.00
05/27/2015 18:15,2,0.979,ACTIVE,211.93,343.25,59.981,1432764904,"201051344000646","174011321042388",28.33,31.50,0,330.33,392.85,28.1,25.2,0.217,116740.1,116740.1,17,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764933,447.00
05/27/2015 18:15,2,0.650,ACTIVE,213.74,403.37,59.975,1432764904,"274151322000068","174011321042388",37.57,39.50,0,334.84,450.86,24.9,22.1,0.159,310072.3,310072.3,947,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764934,448.00
05/27/2015 18:15,2,1.033,ACTIVE,213.29,344.15,59.975,1432764904,"274151322000076","174011321042388",27.95,39.30,0,330.93,386.53,29.3,26.3,0.194,424244.3,424244.3,1330,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764935,449.00
05/27/2015 18:15,1,0.574,ACTIVE,213.6,384.66,60.03,1432764904,"033051125000132","174011321042388",33.36,32,0.135,303.65,444.76,19.0,14.5,0.015,135.70000004768,143.90000003576,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764936,450.00
05/27/2015 18:15,1,0.687,ACTIVE,213.7,362.30,60.03,1432764904,"033051125000150","174011321042388",37.51,32,0.215,302.95,453.20,25.6,25.8,0.111,183,194.90000003576,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764937,451.00
05/27/2015 18:15,2,1.016,ACTIVE,211.93,342.65,59.975,1432764904,"201051344000890","174011321042388",27.69,33.00,0,331.23,394.65,28.5,25.6,0.203,120508.7,120508.7,18,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764938,452.00
05/27/2015 18:15,2,0.951,ACTIVE,212.38,343.85,59.981,1432764904,"201051344000900","174011321042388",28.17,29.00,0,330.93,393.45,27.2,24.3,0.221,121127.0,121127.0,17,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764939,453.00
05/27/2015 18:15,2,0.971,ACTIVE,212.61,345.36,59.975,1432764904,"201051344000633","174011321042388",28.23,30.80,0,333.33,393.75,27.8,24.9,0.225,110747.1,110747.1,17,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764940,454.00
05/27/2015 18:15,1,0.893,ACTIVE,214.4,411.26,60.00,1432764904,"040051121000185","174011321042388",23.50,32,0.151,303.30,449.83,20.9,14.9,0.006,982.7,992.3,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764941,455.00
05/27/2015 18:15,2,0.994,ACTIVE,212.38,343.55,59.981,1432764904,"201051344000983","174011321042388",28.27,29.80,0,332.73,394.65,28.5,25.6,0.230,117825.7,117825.7,17,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764942,456.00
05/27/2015 18:15,2,0.986,ACTIVE,212.38,344.45,59.986,1432764904,"201051344000917","174011321042388",27.97,32.00,0,331.53,393.15,28.0,25.1,0.221,121196.0,121196.0,17,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764943,457.00
05/27/2015 18:15,1,0.949,ACTIVE,214.1,397.98,60.03,1432764904,"040051121000116","174011321042388",25.06,31,0.134,300.88,450.48,23.6,12.1,0.062,161.20000004768,171.80000001192,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764945,458.00
05/27/2015 18:15,1,0.571,ACTIVE,214.2,343.43,60.03,1432764904,"033051125000135","174011321042388",33.03,32,0.146,305.86,445.96,18.7,21.7,0.136,134.90000003576,143.10000002384,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764946,459.00
05/27/2015 18:15,2,0.967,ACTIVE,212.61,343.85,59.986,1432764904,"201051344000648","174011321042388",28.25,29.00,0,334.84,394.35,27.7,24.8,0.221,117394.3,117394.3,17,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764947,460.00
05/27/2015 18:15,2,0.990,ACTIVE,212.16,343.55,59.949,1432764904,"201051344001093","174011321042388",27.45,31.00,0,332.73,391.64,27.6,24.7,0.217,119211.7,119211.7,17,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764948,461.00
05/27/2015 18:15,2,0.965,ACTIVE,212.61,343.85,59.991,1432764904,"201051344000645","174011321042388",28.05,29.80,0,332.73,393.45,27.4,24.5,0.212,117734.6,117734.6,17,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764948,462.00
05/27/2015 18:15,2,0.986,ACTIVE,213.29,348.66,60.002,1432764904,"274151322000085","174011321042388",27.25,37.30,0,336.34,386.53,27.2,24.4,0.177,400465.8,400465.8,1330,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764949,463.00
05/27/2015 18:15,2,0.973,ACTIVE,212.16,343.25,59.981,1432764904,"201051344000651","174011321042388",27.57,31.50,0,333.03,393.75,27.2,24.3,0.208,117052.7,117052.7,17,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764950,464.00
05/27/2015 18:15,2,0.984,ACTIVE,212.16,342.65,59.986,1432764904,"201051344000867","174011321042388",28.11,30.00,0,331.23,392.55,28.0,25.1,0.221,109427.0,109427.0,17,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764951,465.00
05/27/2015 18:15,1,0.999,ACTIVE,214.1,401.46,60.03,1432764904,"040051121000095","174011321042388",22.19,32,0.161,302.42,446.15,22.0,16.5,0.010,3366.1,3375.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764952,466.00
05/27/2015 18:15,2,0.979,ACTIVE,211.93,342.65,59.991,1432764904,"201051344001230","174011321042388",27.97,31.50,0,330.33,391.94,27.8,24.9,0.217,120467.2,120467.2,17,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764953,467.00
05/27/2015 18:15,2,0.955,ACTIVE,212.38,344.45,60.007,1432764904,"201051344000576","174011321042388",28.11,28.80,0,334.24,394.35,27.2,24.4,0.217,117260.3,117260.3,18,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764954,468.00
05/27/2015 18:15,2,0.994,ACTIVE,212.16,343.55,59.986,1432764904,"201051344000579","174011321042388",28.53,31.50,0,333.03,394.05,28.8,25.8,0.230,122697.9,122697.9,18,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432764955,469.00
05/27/2015 18:30,2,0.984,ACTIVE,212.16,343.25,60.002,1432765803,"201051344000955","174011321042388",28.37,31.30,0,330.03,378.72,28.4,25.4,0.221,122307.4,122307.4,18,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765804,470.00
05/27/2015 18:30,1,0.926,ACTIVE,214.3,386.11,60.03,1432765803,"040051121000195","174011321042388",24.26,30,0.130,308.17,446.85,22.3,20.2,0.028,2558.5,2564.7,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765805,471.00
05/27/2015 18:30,2,1.092,ACTIVE,213.51,344.76,60.002,1432765803,"274151322000095","174011321042388",27.83,36.30,0,334.54,382.03,30.7,27.7,0.208,418796.8,418796.8,939,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765806,472.00
05/27/2015 18:30,2,1.004,ACTIVE,212.16,343.55,59.981,1432765803,"201051344000868","174011321042388",28.11,27.30,0,329.73,380.52,28.6,25.7,0.221,108767.0,108767.0,18,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765807,473.00
05/27/2015 18:30,2,0.998,ACTIVE,213.06,345.36,59.996,1432765803,"201051344000853","174011321042388",28.29,28.30,0,333.33,381.12,28.7,25.7,0.234,114986.6,114986.6,18,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765808,474.00
05/27/2015 18:30,2,0.998,ACTIVE,212.83,344.76,59.996,1432765803,"201051344000582","174011321042388",27.87,30.30,0,331.23,381.42,28.2,25.3,0.225,115790.0,115790.0,18,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765809,475.00
05/27/2015 18:30,1,0.964,ACTIVE,214.1,374.38,60.07,1432765803,"040051121000097","174011321042388",25.53,30,0.173,307.79,448.82,24.5,28.3,0.059,175.69999998808,182.30000001192,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765810,476.00
05/27/2015 18:30,2,1.004,ACTIVE,212.38,344.76,60.002,1432765803,"201051344000469","174011321042388",28.61,27.00,0,330.63,381.42,29.1,26.2,0.230,110113.3,110113.3,18,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765811,477.00
05/27/2015 18:30,2,1.008,ACTIVE,212.61,345.66,59.996,1432765803,"201051344000988","174011321042388",28.21,28.50,0,330.33,382.33,28.8,25.9,0.239,110037.3,110037.3,18,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765812,478.00
05/27/2015 18:30,2,1.025,ACTIVE,212.61,344.76,60.018,1432765803,"201051344001158","174011321042388",27.97,28.50,0,331.23,381.73,29.1,26.1,0.243,116366.3,116366.3,18,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765813,479.00
05/27/2015 18:30,2,1.031,ACTIVE,212.38,342.95,60.023,1432765803,"201051344001025","174011321042388",28.41,30.30,0,331.53,383.23,29.7,26.8,0.234,119059.4,119059.4,18,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765814,480.00
05/27/2015 18:30,1,0.728,ACTIVE,214.7,341.69,60.07,1432765803,"033051125000118","174011321042388",38.29,31,0.229,303.72,448.00,27.7,31.1,0.255,304.1,311.4,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765815,481.00
05/27/2015 18:30,2,1.014,ACTIVE,212.38,345.06,60.002,1432765803,"201051344000569","174011321042388",28.17,28.80,0,330.33,380.22,29.0,26.1,0.225,123108.7,123108.7,18,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765816,482.00
05/27/2015 18:30,2,0.678,ACTIVE,213.29,404.57,60.002,1432765803,"274151322000094","174011321042388",37.63,36.50,0,385.63,444.85,25.9,23.0,0.172,311249.2,311249.2,1341,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765817,483.00
05/27/2015 18:30,1,0.973,ACTIVE,214.7,339.62,60.03,1432765803,"040051121000068","174011321042388",23.12,31,0.160,318.95,445.43,22.4,25.9,0.174,2113.8,2119.7,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765818,484.00
05/27/2015 18:30,2,1.004,ACTIVE,212.38,343.85,59.981,1432765803,"201051344000458","174011321042388",28.27,28.80,0,331.53,380.52,28.8,25.8,0.234,118679.3,118679.3,18,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765819,485.00
05/27/2015 18:30,2,1.014,ACTIVE,212.83,344.15,59.996,1432765803,"274151322000087","174011321042388",27.31,52.00,0,334.24,378.42,28.1,25.2,0.181,380521.9,380521.9,936,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765820,486.00
05/27/2015 18:30,2,1.031,ACTIVE,213.06,343.85,60.002,1432765803,"274151322000052","174011321042388",27.81,36.50,0,334.24,378.72,29.1,26.1,0.194,406533.0,406533.0,1331,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765821,487.00
05/27/2015 18:30,2,0.992,ACTIVE,212.61,345.06,60.002,1432765803,"201051344001145","174011321042388",28.69,29.50,0,332.73,383.23,28.9,25.9,0.221,123691.5,123691.5,18,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765822,488.00
05/27/2015 18:30,2,0.953,ACTIVE,212.38,343.55,60.002,1432765803,"201051344000685","174011321042388",28.55,30.50,0,330.93,381.42,27.6,24.7,0.234,123048.6,123048.6,19,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765823,489.00
05/27/2015 18:30,2,0.979,ACTIVE,213.29,346.26,59.991,1432765803,"274151322000088","174011321042388",27.51,34.50,0,334.24,377.22,27.3,24.4,0.186,389017.3,389017.3,935,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765823,490.00
05/27/2015 18:30,2,0.982,ACTIVE,212.61,343.85,60.002,1432765803,"201051344000438","174011321042388",28.41,31.30,0,330.93,380.22,28.3,25.4,0.234,123050.0,123050.0,18,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765824,491.00
05/27/2015 18:30,2,1.016,ACTIVE,212.16,342.95,60.007,1432765803,"201051344001135","174011321042388",28.33,30.00,0,330.33,380.22,29.2,26.2,0.230,114611.8,114611.8,18,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765825,492.00
05/27/2015 18:30,2,1.010,ACTIVE,212.61,344.76,60.002,1432765803,"201051344000417","174011321042388",27.97,31.50,0,330.93,380.52,28.6,25.7,0.221,119232.8,119232.8,18,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765826,493.00
05/27/2015 18:30,2,1.004,ACTIVE,211.70,342.05,60.039,1432765803,"201051344000594","174011321042388",28.35,31.30,0,327.92,381.73,28.9,25.9,0.230,118545.6,118545.6,18,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765827,494.00
05/27/2015 18:30,2,1.029,ACTIVE,212.61,343.85,60.007,1432765803,"274151322000083","174011321042388",27.79,36.50,0,334.54,380.22,29.0,26.0,0.199,402982.3,402982.3,1337,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765828,495.00
05/27/2015 18:30,2,1.068,ACTIVE,212.61,345.66,60.012,1432765803,"201051344000585","174011321042388",28.15,29.80,0,331.23,383.53,30.5,27.5,0.230,117503.5,117503.5,18,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765829,496.00
05/27/2015 18:30,2,1.004,ACTIVE,213.29,342.95,59.975,1432765803,"274151322000054","174011321042388",27.89,35.00,0,334.54,378.72,28.4,25.4,0.186,398528.0,398528.0,933,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765830,497.00
05/27/2015 18:30,2,1.004,ACTIVE,212.38,343.25,59.996,1432765803,"201051344001203","174011321042388",28.25,30.50,0,331.53,381.42,28.8,25.9,0.230,118999.2,118999.2,18,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765831,498.00
05/27/2015 18:30,2,1.004,ACTIVE,212.16,343.85,60.002,1432765803,"201051344000646","174011321042388",28.29,30.00,0,330.03,380.52,28.8,25.8,0.225,116747.9,116747.9,18,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765832,499.00
05/27/2015 18:30,2,0.689,ACTIVE,213.96,404.87,59.996,1432765803,"274151322000068","174011321042388",37.79,37.00,0,384.43,444.85,26.6,23.7,0.168,310079.6,310079.6,948,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765832,500.00
05/27/2015 18:30,2,1.080,ACTIVE,213.96,343.85,60.002,1432765803,"274151322000076","174011321042388",28.57,36.00,0,336.04,380.22,31.2,28.2,0.212,424253.0,424253.0,1331,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765834,501.00
05/27/2015 18:30,1,0.602,ACTIVE,214.6,356.26,60.03,1432765803,"033051125000132","174011321042388",33.83,30,0.152,316.88,441.14,20.2,15.4,0.089,143.90000003576,148.60000002384,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765835,502.00
05/27/2015 18:30,1,0.720,ACTIVE,213.8,375.26,60.03,1432765803,"033051125000150","174011321042388",38.56,30,0.209,305.04,450.55,27.6,26.8,0.247,194.90000003576,202.30000001192,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765837,503.00
05/27/2015 18:30,2,1.035,ACTIVE,212.16,342.95,60.012,1432765803,"201051344000890","174011321042388",28.31,31.30,0,330.33,380.22,29.7,26.8,0.225,120516.5,120516.5,19,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765838,504.00
05/27/2015 18:30,2,0.986,ACTIVE,212.38,345.36,60.012,1432765803,"201051344000900","174011321042388",28.33,27.50,0,330.33,380.82,28.3,25.4,0.234,121134.4,121134.4,18,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765838,505.00
05/27/2015 18:30,2,1.014,ACTIVE,212.61,345.36,60.007,1432765803,"201051344000633","174011321042388",28.29,29.00,0,331.23,381.42,29.1,26.1,0.225,110754.8,110754.8,18,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765839,506.00
05/27/2015 18:30,1,0.959,ACTIVE,214.3,325.30,60.07,1432765803,"040051121000185","174011321042388",23.85,30,0.170,308.59,445.49,22.7,14.5,0.244,992.3,997.8,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765841,507.00
05/27/2015 18:30,2,1.023,ACTIVE,212.38,343.85,60.002,1432765803,"201051344000983","174011321042388",28.59,28.30,0,330.93,381.12,29.7,26.7,0.234,117833.5,117833.5,18,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765842,508.00
05/27/2015 18:30,2,1.025,ACTIVE,212.38,344.76,60.007,1432765803,"201051344000917","174011321042388",28.25,30.50,0,330.33,382.03,29.4,26.4,0.230,121203.7,121203.7,18,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765842,509.00
05/27/2015 18:30,1,1.007,ACTIVE,213.9,373.43,60.07,1432765803,"040051121000116","174011321042388",25.46,29,0.151,305.16,447.25,25.5,11.4,0.170,171.80000001192,178.20000004768,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765844,510.00
05/27/2015 18:30,1,0.598,ACTIVE,214.5,366.43,60.07,1432765803,"033051125000135","174011321042388",33.92,30,0.161,319.96,442.53,20.2,20.0,0.061,143.10000002384,148.10000002384,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765845,511.00
05/27/2015 18:30,2,1.010,ACTIVE,212.61,344.76,60.002,1432765803,"201051344000648","174011321042388",28.43,27.50,0,332.13,381.42,29.1,26.2,0.234,117402.0,117402.0,18,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765846,512.00
05/27/2015 18:30,2,0.986,ACTIVE,212.38,344.15,59.975,1432765803,"201051344001093","174011321042388",28.84,29.80,0,330.33,379.02,28.8,25.9,0.225,119219.2,119219.2,18,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765847,513.00
05/27/2015 18:30,2,1.018,ACTIVE,212.61,344.76,60.002,1432765803,"201051344000645","174011321042388",28.07,28.30,0,331.53,381.12,29.0,26.0,0.221,117742.2,117742.2,18,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765848,514.00
05/27/2015 18:30,2,1.041,ACTIVE,213.51,345.66,59.996,1432765803,"274151322000085","174011321042388",27.81,35.00,0,335.14,378.72,29.3,26.4,0.199,400473.9,400473.9,1331,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765848,515.00
05/27/2015 18:30,2,1.012,ACTIVE,212.61,344.76,60.012,1432765803,"201051344000651","174011321042388",28.09,30.00,0,331.53,380.82,28.8,25.9,0.239,117060.3,117060.3,18,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765849,516.00
05/27/2015 18:30,2,1.021,ACTIVE,212.38,343.55,60.007,1432765803,"201051344000867","174011321042388",28.47,28.50,0,330.33,379.92,29.5,26.5,0.230,109434.7,109434.7,18,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765850,517.00
05/27/2015 18:30,1,1.050,ACTIVE,214.3,358.53,60.03,1432765803,"040051121000095","174011321042388",22.77,30,0.164,314.69,440.21,23.8,22.8,0.105,3375.4,3381.1,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765851,518.00
05/27/2015 18:30,2,1.012,ACTIVE,212.16,343.85,60.007,1432765803,"201051344001230","174011321042388",28.57,30.00,0,330.03,377.82,29.4,26.4,0.230,120474.9,120474.9,18,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765852,519.00
05/27/2015 18:30,2,1.023,ACTIVE,212.83,345.06,60.007,1432765803,"201051344000576","174011321042388",28.29,27.30,0,333.03,381.42,29.3,26.4,0.234,117267.8,117267.8,19,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765853,520.00
05/27/2015 18:30,2,1.082,ACTIVE,212.16,344.45,60.007,1432765803,"201051344000579","174011321042388",28.51,30.00,0,331.83,382.03,31.2,28.2,0.247,122705.8,122705.8,19,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432765854,521.00
05/27/2015 18:45,2,1.979,ACTIVE,213.51,356.18,59.981,1432766703,"201051344000955","174011321042388",29.46,29.50,0,328.82,383.23,59.1,55.1,0.486,122316.4,122316.4,19,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766704,522.00
05/27/2015 18:45,1,2.213,ACTIVE,215.6,404.07,60.03,1432766703,"040051121000195","174011321042388",26.15,29,0.278,306.45,447.24,57.6,43.4,0.270,2564.7,2572,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766705,523.00
05/27/2015 18:45,2,2.488,ACTIVE,213.96,351.07,59.959,1432766703,"274151322000095","174011321042388",29.40,35.00,0,335.44,384.43,74.1,69.6,0.499,418807.1,418807.1,940,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766706,524.00
05/27/2015 18:45,2,2.018,ACTIVE,213.74,356.18,59.965,1432766703,"201051344000868","174011321042388",29.52,25.80,0,331.53,386.53,60.4,56.3,0.486,108776.1,108776.1,19,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766707,525.00
05/27/2015 18:45,2,2.025,ACTIVE,214.87,358.58,59.975,1432766703,"201051344000853","174011321042388",29.28,26.80,0,333.03,388.04,60.1,56.1,0.517,114995.7,114995.7,19,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766708,526.00
05/27/2015 18:45,2,2.016,ACTIVE,214.41,358.28,59.981,1432766703,"201051344000582","174011321042388",29.34,28.50,0,331.83,387.44,59.9,55.9,0.482,115798.9,115798.9,19,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766709,527.00
05/27/2015 18:45,1,2.248,ACTIVE,215.9,436.34,60.03,1432766703,"040051121000097","174011321042388",26.68,29,0.310,305.31,449.17,59.7,40.9,0.127,182.30000001192,190,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766710,528.00
05/27/2015 18:45,2,2.014,ACTIVE,214.41,357.68,59.970,1432766703,"201051344000469","174011321042388",29.46,25.50,0,331.53,386.53,60.1,56.1,0.517,110122.5,110122.5,19,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766711,529.00
05/27/2015 18:45,2,2.035,ACTIVE,214.19,357.38,59.975,1432766703,"201051344000988","174011321042388",29.26,27.00,0,330.93,387.14,60.3,56.3,0.517,110046.4,110046.4,19,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766712,530.00
05/27/2015 18:45,2,2.023,ACTIVE,214.19,358.88,59.965,1432766703,"201051344001158","174011321042388",29.38,27.00,0,332.13,387.44,60.2,56.2,0.513,116375.3,116375.3,19,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766713,531.00
05/27/2015 18:45,2,2.076,ACTIVE,213.96,357.68,59.970,1432766703,"201051344001025","174011321042388",29.48,28.80,0,331.53,386.53,62.0,57.9,0.477,119068.7,119068.7,19,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766714,532.00
05/27/2015 18:45,1,1.754,ACTIVE,215.4,399.44,60.03,1432766703,"033051125000118","174011321042388",31.38,29,0.293,301.79,450.58,54.7,53.7,0.191,311.4,319.9,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766715,533.00
05/27/2015 18:45,2,2.008,ACTIVE,214.19,357.98,59.970,1432766703,"201051344000569","174011321042388",29.18,27.30,0,332.43,385.93,59.4,55.4,0.508,123117.9,123117.9,19,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766716,534.00
05/27/2015 18:45,2,1.502,ACTIVE,214.19,433.72,59.959,1432766703,"274151322000094","174011321042388",40.35,35.60,0,334.54,458.37,61.0,57.0,0.429,311257.8,311257.8,1342,0,0,0,L,1151911521,0,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766717,535.00
05/27/2015 18:45,1,2.153,ACTIVE,215.9,328.68,60.00,1432766703,"040051121000068","174011321042388",24.09,29,0.330,307.66,448.39,51.6,47.2,0.377,2119.7,2126.6,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766718,536.00
05/27/2015 18:45,2,1.902,ACTIVE,214.19,357.68,59.975,1432766703,"201051344000458","174011321042388",29.46,27.30,0,332.43,386.83,56.8,52.9,0.486,118688.5,118688.5,19,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766719,537.00
05/27/2015 18:45,2,2.150,ACTIVE,214.41,351.67,59.970,1432766703,"274151322000087","174011321042388",28.59,49.80,0,335.14,382.93,62.2,58.2,0.429,380531.3,380531.3,937,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766720,538.00
05/27/2015 18:45,2,2.125,ACTIVE,213.96,350.77,59.970,1432766703,"274151322000052","174011321042388",29.18,35.00,0,334.54,382.93,62.8,58.7,0.415,406542.8,406542.8,1332,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766721,539.00
05/27/2015 18:45,2,1.854,ACTIVE,213.96,354.97,59.970,1432766703,"201051344001145","174011321042388",29.34,27.80,0,332.13,387.74,55.1,51.3,0.455,123700.9,123700.9,19,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766722,540.00
05/27/2015 18:45,2,1.754,ACTIVE,213.74,353.47,59.991,1432766703,"201051344000685","174011321042388",29.58,29.00,0,330.93,384.73,52.6,48.8,0.473,123057.7,123057.7,20,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766723,541.00
05/27/2015 18:45,2,1.904,ACTIVE,213.74,351.97,59.959,1432766703,"274151322000088","174011321042388",28.67,33.30,0,335.14,381.73,55.3,51.5,0.393,389026.6,389026.6,936,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766723,542.00
05/27/2015 18:45,2,1.730,ACTIVE,213.96,353.47,59.970,1432766703,"201051344000438","174011321042388",29.56,29.80,0,332.13,384.73,51.8,48.1,0.433,123059.1,123059.1,19,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766724,543.00
05/27/2015 18:45,2,1.752,ACTIVE,213.51,352.87,59.970,1432766703,"201051344001135","174011321042388",29.20,28.50,0,331.23,387.14,51.8,48.1,0.411,114621.1,114621.1,19,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766725,544.00
05/27/2015 18:45,2,1.738,ACTIVE,213.74,354.37,59.970,1432766703,"201051344000417","174011321042388",28.96,29.80,0,331.83,384.13,51.0,47.3,0.429,119242.0,119242.0,19,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766726,545.00
05/27/2015 18:45,2,1.717,ACTIVE,213.29,353.17,59.970,1432766703,"201051344000594","174011321042388",29.62,29.80,0,327.92,385.33,51.5,47.8,0.415,118555.0,118555.0,19,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766727,546.00
05/27/2015 18:45,2,1.945,ACTIVE,213.96,351.97,59.996,1432766703,"274151322000083","174011321042388",28.88,35.40,0,335.14,383.83,56.9,53.0,0.398,402992.3,402992.3,1338,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766728,547.00
05/27/2015 18:45,2,1.818,ACTIVE,214.19,354.67,59.965,1432766703,"201051344000585","174011321042388",29.48,28.50,0,332.13,387.74,54.4,50.5,0.442,117513.4,117513.4,19,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766729,548.00
05/27/2015 18:45,2,1.928,ACTIVE,214.64,362.79,59.970,1432766703,"274151322000054","174011321042388",28.90,34.00,0,335.14,382.63,56.4,52.5,0.389,398537.7,398537.7,934,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766730,549.00
05/27/2015 18:45,2,1.771,ACTIVE,213.96,354.67,59.970,1432766703,"201051344001203","174011321042388",29.26,29.00,0,331.53,386.83,52.5,48.8,0.468,119008.5,119008.5,19,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766731,550.00
05/27/2015 18:45,2,1.820,ACTIVE,213.51,355.28,59.970,1432766703,"201051344000646","174011321042388",29.08,28.80,0,329.73,385.03,53.7,49.9,0.451,116757.1,116757.1,19,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766732,551.00
05/27/2015 18:45,2,1.367,ACTIVE,215.09,427.41,59.959,1432766703,"274151322000068","174011321042388",39.74,35.80,0,335.14,451.16,55.2,51.4,0.389,310088.5,310088.5,949,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766732,552.00
05/27/2015 18:45,2,2.199,ACTIVE,215.32,363.69,59.986,1432766703,"274151322000076","174011321042388",29.54,34.80,0,336.34,384.13,65.8,61.6,0.460,424263.5,424263.5,1332,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766733,553.00
05/27/2015 18:45,1,1.359,ACTIVE,216.3,388.08,60.00,1432766703,"033051125000132","174011321042388",31.39,29,0.238,316.68,439.63,42.4,32.3,0.111,148.60000002384,154.40000003576,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766735,554.00
05/27/2015 18:45,1,1.596,ACTIVE,216.1,343.58,60.03,1432766703,"033051125000150","174011321042388",33.43,28,0.315,304.06,453.05,53.1,44.8,0.352,202.30000001192,211.10000002384,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766736,555.00
05/27/2015 18:45,2,1.914,ACTIVE,213.74,354.37,59.965,1432766703,"201051344000890","174011321042388",29.26,30.00,0,330.93,386.53,56.8,52.8,0.429,120525.9,120525.9,20,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766737,556.00
05/27/2015 18:45,2,1.852,ACTIVE,214.19,354.97,59.965,1432766703,"201051344000900","174011321042388",29.12,26.30,0,331.83,386.53,54.6,50.8,0.451,121143.6,121143.6,19,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766738,557.00
05/27/2015 18:45,2,1.822,ACTIVE,214.41,356.48,59.970,1432766703,"201051344000633","174011321042388",29.40,27.50,0,331.83,387.44,54.3,50.5,0.442,110764.1,110764.1,19,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766739,558.00
05/27/2015 18:45,1,1.844,ACTIVE,215.9,362.03,60.03,1432766703,"040051121000185","174011321042388",24.08,28,0.282,307.04,446.75,44.2,45.2,0.252,997.8,1004.5,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766740,559.00
05/27/2015 18:45,2,1.771,ACTIVE,214.19,355.58,59.986,1432766703,"201051344000983","174011321042388",29.32,26.80,0,333.03,386.53,52.7,48.9,0.451,117842.9,117842.9,19,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766741,560.00
05/27/2015 18:45,2,1.707,ACTIVE,213.96,354.67,59.954,1432766703,"201051344000917","174011321042388",29.50,29.00,0,330.63,386.53,51.0,47.3,0.429,121213.1,121213.1,19,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766742,561.00
05/27/2015 18:45,1,1.699,ACTIVE,215.2,370.20,60.00,1432766703,"040051121000116","174011321042388",26.11,27,0.271,303.81,447.70,44.1,45.2,0.199,178.20000004768,186.20000004768,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766743,562.00
05/27/2015 18:45,1,1.026,ACTIVE,215.8,363.32,60.00,1432766703,"033051125000135","174011321042388",34.71,29,0.222,315.85,442.84,35.4,34.6,0.177,148.10000002384,154.19999998808,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766745,563.00
05/27/2015 18:45,2,1.650,ACTIVE,213.96,353.77,59.970,1432766703,"201051344000648","174011321042388",29.18,26.30,0,333.03,388.04,48.8,45.2,0.407,117411.3,117411.3,19,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766746,564.00
05/27/2015 18:45,2,1.648,ACTIVE,213.51,352.87,59.959,1432766703,"201051344001093","174011321042388",29.20,28.30,0,331.23,385.03,48.8,45.1,0.380,119228.4,119228.4,19,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766747,565.00
05/27/2015 18:45,2,1.668,ACTIVE,214.19,352.87,59.970,1432766703,"201051344000645","174011321042388",29.12,26.80,0,332.43,387.14,49.2,45.6,0.407,117751.5,117751.5,19,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766748,566.00
05/27/2015 18:45,2,1.744,ACTIVE,213.74,358.58,59.970,1432766703,"274151322000085","174011321042388",29.06,33.80,0,336.34,382.63,51.3,47.6,0.331,400483.8,400483.8,1332,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766748,567.00
05/27/2015 18:45,2,1.674,ACTIVE,214.19,352.87,59.970,1432766703,"201051344000651","174011321042388",29.14,28.30,0,331.53,387.14,49.5,45.8,0.411,117069.6,117069.6,19,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766749,568.00
05/27/2015 18:45,2,1.709,ACTIVE,213.96,352.87,59.954,1432766703,"201051344000867","174011321042388",29.24,27.00,0,330.93,385.63,50.6,46.9,0.407,109444.1,109444.1,19,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766750,569.00
05/27/2015 18:45,1,1.725,ACTIVE,215.5,331.88,60.03,1432766703,"040051121000095","174011321042388",23.62,28,0.235,304.49,445.36,40.5,29.9,0.305,3381.1,3388.1,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766752,570.00
05/27/2015 18:45,2,1.732,ACTIVE,213.51,353.17,59.959,1432766703,"201051344001230","174011321042388",28.71,28.80,0,330.33,384.13,50.4,46.7,0.424,120484.2,120484.2,19,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766752,571.00
05/27/2015 18:45,2,1.756,ACTIVE,214.41,354.97,59.975,1432766703,"201051344000576","174011321042388",28.90,26.00,0,332.43,386.83,51.5,47.7,0.415,117277.1,117277.1,20,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766753,572.00
05/27/2015 18:45,2,1.758,ACTIVE,213.96,354.67,59.981,1432766703,"201051344000579","174011321042388",29.56,28.50,0,332.13,387.74,52.7,48.9,0.442,122715.5,122715.5,20,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432766754,573.00
05/27/2015 19:00,2,0.740,ACTIVE,211.70,338.44,59.981,1432767604,"201051344000955","174011321042388",28.69,28.30,0,330.03,383.23,21.5,18.9,0.168,122324.4,122324.4,20,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767605,574.00
05/27/2015 19:00,1,0.642,ACTIVE,213.9,352.51,60.03,1432767604,"040051121000195","174011321042388",23.82,28,0.149,306.26,447.44,15.2,12.7,0.071,2572,2578.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767606,575.00
05/27/2015 19:00,2,0.750,ACTIVE,212.83,344.76,59.986,1432767604,"274151322000095","174011321042388",27.93,32.80,0,334.54,383.83,21.2,18.5,0.137,418816.4,418816.4,941,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767607,576.00
05/27/2015 19:00,2,0.748,ACTIVE,211.93,339.95,59.975,1432767604,"201051344000868","174011321042388",27.99,25.00,0,330.63,384.13,21.2,18.5,0.155,108784.1,108784.1,20,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767608,577.00
05/27/2015 19:00,2,0.734,ACTIVE,212.61,341.45,59.965,1432767604,"201051344000853","174011321042388",28.35,25.80,0,332.13,386.83,21.1,18.5,0.172,115003.7,115003.7,20,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767609,578.00
05/27/2015 19:00,2,0.727,ACTIVE,212.61,340.55,59.986,1432767604,"201051344000582","174011321042388",28.27,27.30,0,330.93,385.93,20.8,18.2,0.159,115806.9,115806.9,20,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767610,579.00
05/27/2015 19:00,1,0.663,ACTIVE,214.3,394.10,60.03,1432767604,"040051121000097","174011321042388",25.31,28,0.161,306.02,448.84,16.7,16.0,0.007,190,196.90000003576,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767611,580.00
05/27/2015 19:00,2,0.750,ACTIVE,212.16,341.15,59.954,1432767604,"201051344000469","174011321042388",27.87,24.80,0,330.33,385.93,21.2,18.5,0.164,110130.4,110130.4,20,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767612,581.00
05/27/2015 19:00,2,0.740,ACTIVE,212.16,341.45,60.007,1432767604,"201051344000988","174011321042388",27.55,26.00,0,330.33,387.74,20.7,18.1,0.168,110054.3,110054.3,20,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767613,582.00
05/27/2015 19:00,2,0.738,ACTIVE,212.16,340.25,59.996,1432767604,"201051344001158","174011321042388",27.77,26.00,0,330.93,387.44,20.8,18.1,0.155,116383.2,116383.2,20,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767614,583.00
05/27/2015 19:00,2,0.746,ACTIVE,212.16,339.95,59.986,1432767604,"201051344001025","174011321042388",28.27,27.50,0,331.23,385.63,21.4,18.7,0.150,119076.8,119076.8,20,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767615,584.00
05/27/2015 19:00,1,0.495,ACTIVE,214.6,334.29,60.03,1432767604,"033051125000118","174011321042388",38.23,28,0.143,303.26,447.35,18.8,20.4,0.222,319.9,327.4,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767616,585.00
05/27/2015 19:00,2,0.738,ACTIVE,211.93,339.95,59.991,1432767604,"201051344000569","174011321042388",28.45,26.50,0,330.63,384.73,21.3,18.6,0.155,123125.8,123125.8,20,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767617,586.00
05/27/2015 19:00,2,0.463,ACTIVE,213.29,400.36,59.981,1432767604,"274151322000094","174011321042388",37.67,34.00,0,334.84,451.16,17.6,15.1,0.110,311265.3,311265.3,1343,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767618,587.00
05/27/2015 19:00,1,0.685,ACTIVE,214.1,389.61,60.03,1432767604,"040051121000068","174011321042388",22.62,28,0.143,310.14,446.21,15.4,10.8,0.005,2126.6,2132.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767619,588.00
