ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 19:00,2,0.742,ACTIVE,212.16,339.34,59.986,1432767604,"201051344000458","174011321042388",28.21,26.50,0,330.03,382.33,21.2,18.6,0.164,118696.4,118696.4,20,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767620,589.00
05/27/2015 19:00,2,0.711,ACTIVE,213.06,343.55,59.996,1432767604,"274151322000087","174011321042388",27.41,46.40,0,333.33,379.32,19.7,17.1,0.124,380539.6,380539.6,938,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767621,590.00
05/27/2015 19:00,2,0.738,ACTIVE,212.83,342.05,59.981,1432767604,"274151322000052","174011321042388",27.67,33.00,0,330.93,379.32,20.7,18.0,0.137,406551.3,406551.3,1333,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767622,591.00
05/27/2015 19:00,2,0.750,ACTIVE,212.38,341.15,59.975,1432767604,"201051344001145","174011321042388",27.75,26.50,0,331.83,383.53,21.1,18.5,0.150,123708.9,123708.9,20,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767623,592.00
05/27/2015 19:00,2,0.709,ACTIVE,212.38,340.85,59.981,1432767604,"201051344000685","174011321042388",28.21,27.50,0,330.63,382.33,20.3,17.7,0.155,123065.4,123065.4,21,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767624,593.00
05/27/2015 19:00,2,0.686,ACTIVE,213.06,340.55,60.002,1432767604,"274151322000088","174011321042388",27.51,31.80,0,334.24,378.42,19.1,16.5,0.110,389034.6,389034.6,937,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767624,594.00
05/27/2015 19:00,2,0.719,ACTIVE,212.16,339.65,59.981,1432767604,"201051344000438","174011321042388",28.86,28.30,0,330.93,382.03,21.1,18.4,0.150,123067.0,123067.0,20,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767625,595.00
05/27/2015 19:00,2,0.766,ACTIVE,212.16,339.34,60.007,1432767604,"201051344001135","174011321042388",27.91,27.30,0,330.33,382.03,21.6,19.0,0.155,114629.1,114629.1,20,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767626,596.00
05/27/2015 19:00,2,0.756,ACTIVE,212.38,339.95,59.986,1432767604,"201051344000417","174011321042388",28.05,28.50,0,330.63,382.03,21.5,18.8,0.164,119249.9,119249.9,20,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767627,597.00
05/27/2015 19:00,2,0.744,ACTIVE,211.93,339.34,59.975,1432767604,"201051344000594","174011321042388",28.57,28.30,0,329.73,382.33,21.6,18.9,0.155,118563.0,118563.0,20,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767628,598.00
05/27/2015 19:00,2,0.721,ACTIVE,213.29,344.45,59.970,1432767604,"274151322000083","174011321042388",27.83,33.00,0,332.13,380.52,20.3,17.7,0.146,403000.8,403000.8,1339,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767629,599.00
05/27/2015 19:00,2,0.783,ACTIVE,212.61,341.45,59.975,1432767604,"201051344000585","174011321042388",28.35,27.30,0,330.93,383.83,22.5,19.8,0.146,117521.7,117521.7,20,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767630,600.00
05/27/2015 19:00,2,0.707,ACTIVE,213.29,343.25,59.981,1432767604,"274151322000054","174011321042388",27.87,32.00,0,332.13,379.92,20.0,17.3,0.124,398545.8,398545.8,935,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767631,601.00
05/27/2015 19:00,2,0.740,ACTIVE,212.38,339.95,59.981,1432767604,"201051344001203","174011321042388",28.29,27.50,0,331.23,382.63,21.2,18.6,0.164,119016.3,119016.3,20,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767632,602.00
05/27/2015 19:00,2,0.742,ACTIVE,211.93,340.25,59.975,1432767604,"201051344000646","174011321042388",28.33,27.50,0,330.03,382.03,21.3,18.7,0.155,116765.0,116765.0,20,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767633,603.00
05/27/2015 19:00,2,0.488,ACTIVE,214.19,396.45,59.975,1432767604,"274151322000068","174011321042388",37.01,34.50,0,336.04,452.96,18.4,15.8,0.110,310095.9,310095.9,950,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767633,604.00
05/27/2015 19:00,2,0.766,ACTIVE,214.19,344.45,59.975,1432767604,"274151322000076","174011321042388",27.73,32.60,0,333.33,381.12,21.5,18.8,0.141,424272.4,424272.4,1333,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767635,605.00
05/27/2015 19:00,1,0.439,ACTIVE,214.3,341.80,60.03,1432767604,"033051125000132","174011321042388",31.91,28,0.151,317.00,439.88,13.9,12.1,0.098,154.40000003576,159.30000001192,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767636,606.00
05/27/2015 19:00,1,0.492,ACTIVE,214.1,328.84,60.03,1432767604,"033051125000150","174011321042388",38.39,27,0.177,305.27,450.17,18.8,20.6,0.263,211.10000002384,218.60000002384,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767637,607.00
05/27/2015 19:00,2,0.762,ACTIVE,211.93,339.95,59.975,1432767604,"201051344000890","174011321042388",28.13,28.80,0,330.33,383.53,21.8,19.1,0.155,120533.9,120533.9,21,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767638,608.00
05/27/2015 19:00,2,0.697,ACTIVE,212.16,340.55,59.975,1432767604,"201051344000900","174011321042388",28.59,25.30,0,330.33,382.33,20.2,17.6,0.164,121151.1,121151.1,20,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767639,609.00
05/27/2015 19:00,2,0.721,ACTIVE,212.38,341.15,59.970,1432767604,"201051344000633","174011321042388",28.73,26.50,0,331.23,382.63,21.0,18.3,0.168,110771.8,110771.8,20,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767640,610.00
05/27/2015 19:00,1,0.641,ACTIVE,214.2,404.46,60.03,1432767604,"040051121000185","174011321042388",23.71,27,0.135,310.73,444.50,15.1,12.4,0.001,1004.5,1010.1,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767641,611.00
05/27/2015 19:00,2,0.744,ACTIVE,212.38,339.65,59.965,1432767604,"201051344000983","174011321042388",28.61,26.00,0,330.63,383.23,21.6,18.9,0.164,117850.7,117850.7,20,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767642,612.00
05/27/2015 19:00,2,0.738,ACTIVE,212.61,341.15,59.975,1432767604,"201051344000917","174011321042388",28.15,27.50,0,329.73,382.33,21.1,18.4,0.168,121220.9,121220.9,20,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767643,613.00
05/27/2015 19:00,1,0.701,ACTIVE,214.0,402.61,60.00,1432767604,"040051121000116","174011321042388",25.07,26,0.151,305.32,447.39,17.5,13.0,0.003,186.20000004768,192.70000004768,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767644,614.00
05/27/2015 19:00,1,0.416,ACTIVE,214.7,339.00,60.00,1432767604,"033051125000135","174011321042388",33.29,28,0.104,320.41,442.75,13.7,15.8,0.146,154.19999998808,159.10000002384,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767646,615.00
05/27/2015 19:00,2,0.734,ACTIVE,212.38,340.85,59.975,1432767604,"201051344000648","174011321042388",28.51,25.30,0,331.53,382.93,21.2,18.5,0.155,117418.9,117418.9,20,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767647,616.00
05/27/2015 19:00,2,0.729,ACTIVE,212.38,340.55,59.965,1432767604,"201051344001093","174011321042388",28.77,27.00,0,330.63,380.82,21.2,18.6,0.150,119236.0,119236.0,20,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767647,617.00
05/27/2015 19:00,2,0.732,ACTIVE,212.61,340.55,59.975,1432767604,"201051344000645","174011321042388",28.13,25.80,0,331.23,382.33,20.9,18.2,0.155,117759.1,117759.1,20,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767648,618.00
05/27/2015 19:00,2,0.721,ACTIVE,213.29,342.95,59.965,1432767604,"274151322000085","174011321042388",27.61,31.80,0,332.13,379.32,20.2,17.5,0.115,400491.6,400491.6,1333,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767649,619.00
05/27/2015 19:00,2,0.729,ACTIVE,212.38,340.55,59.991,1432767604,"201051344000651","174011321042388",28.17,27.00,0,330.93,381.73,20.8,18.2,0.155,117077.2,117077.2,20,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767650,620.00
05/27/2015 19:00,2,0.740,ACTIVE,212.38,338.74,59.954,1432767604,"201051344000867","174011321042388",28.39,26.00,0,330.93,381.42,21.3,18.7,0.146,109451.8,109451.8,20,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767651,621.00
05/27/2015 19:00,1,0.745,ACTIVE,213.9,395.94,60.03,1432767604,"040051121000095","174011321042388",22.42,27,0.137,314.95,439.98,16.6,12.3,0.002,3388.1,3393.7,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767652,622.00
05/27/2015 19:00,2,0.742,ACTIVE,211.93,339.04,59.970,1432767604,"201051344001230","174011321042388",27.91,27.50,0,329.73,380.82,21.0,18.4,0.159,120491.8,120491.8,20,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767653,623.00
05/27/2015 19:00,2,0.719,ACTIVE,212.61,341.75,59.965,1432767604,"201051344000576","174011321042388",28.55,25.00,0,331.23,383.53,20.8,18.2,0.164,117284.5,117284.5,21,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767654,624.00
05/27/2015 19:00,2,0.771,ACTIVE,212.16,340.25,59.949,1432767604,"201051344000579","174011321042388",28.29,27.30,0,331.23,383.23,22.1,19.5,0.168,122723.3,122723.3,21,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432767655,625.00
05/27/2015 19:15,2,0.762,ACTIVE,211.93,339.04,59.965,1432768503,"201051344000955","174011321042388",28.27,27.30,0,328.82,357.38,21.9,19.2,0.177,122330.3,122330.3,21,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768504,626.00
05/27/2015 19:15,1,0.658,ACTIVE,213.8,334.23,60.03,1432768503,"040051121000195","174011321042388",24.00,27,0.155,319.72,441.24,15.7,14.3,0.226,2578.6,2582.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768505,627.00
05/27/2015 19:15,2,0.783,ACTIVE,213.51,340.85,59.970,1432768503,"274151322000095","174011321042388",27.73,31.80,0,331.83,360.38,22.0,19.3,0.141,418823.0,418823.0,942,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768506,628.00
05/27/2015 19:15,2,0.748,ACTIVE,211.93,339.04,59.981,1432768503,"201051344000868","174011321042388",28.21,24.50,0,328.52,358.58,21.4,18.8,0.159,108789.9,108789.9,21,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768507,629.00
05/27/2015 19:15,2,0.732,ACTIVE,212.83,341.15,59.981,1432768503,"201051344000853","174011321042388",28.53,25.50,0,331.23,360.38,21.2,18.6,0.159,115009.5,115009.5,21,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768508,630.00
05/27/2015 19:15,2,0.742,ACTIVE,212.83,341.15,59.975,1432768503,"201051344000582","174011321042388",28.11,26.30,0,329.73,359.18,21.1,18.4,0.150,115812.6,115812.6,21,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768509,631.00
05/27/2015 19:15,1,0.684,ACTIVE,214.3,345.43,60.03,1432768503,"040051121000097","174011321042388",25.27,27,0.127,320.34,441.76,17.2,20.5,0.205,196.90000003576,201.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768510,632.00
05/27/2015 19:15,2,0.742,ACTIVE,212.16,339.95,59.949,1432768503,"201051344000469","174011321042388",28.51,24.50,0,329.13,359.18,21.5,18.8,0.164,110136.3,110136.3,21,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768511,633.00
05/27/2015 19:15,2,0.734,ACTIVE,211.93,341.15,60.002,1432768503,"201051344000988","174011321042388",28.15,25.80,0,330.33,360.08,20.9,18.3,0.159,110060.0,110060.0,21,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768512,634.00
05/27/2015 19:15,2,0.744,ACTIVE,212.16,340.25,59.981,1432768503,"201051344001158","174011321042388",27.99,25.80,0,330.93,358.58,21.1,18.4,0.159,116389.0,116389.0,21,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768513,635.00
05/27/2015 19:15,2,0.762,ACTIVE,211.93,338.44,59.970,1432768503,"201051344001025","174011321042388",28.05,26.50,0,330.03,359.48,21.7,19.0,0.146,119082.7,119082.7,21,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768514,636.00
05/27/2015 19:15,1,0.509,ACTIVE,213.9,404.78,60.00,1432768503,"033051125000118","174011321042388",38.14,28,0.149,316.09,443.45,19.3,15.1,0.006,327.4,332.7,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768515,637.00
05/27/2015 19:15,2,0.744,ACTIVE,212.38,339.95,59.970,1432768503,"201051344000569","174011321042388",28.47,26.00,0,328.22,359.18,21.5,18.8,0.168,123131.6,123131.6,21,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768516,638.00
05/27/2015 19:15,2,0.475,ACTIVE,213.06,402.16,59.975,1432768503,"274151322000094","174011321042388",37.63,32.80,0,334.24,428.91,18.1,15.6,0.115,311270.5,311270.5,1344,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768517,639.00
05/27/2015 19:15,1,0.702,ACTIVE,214.0,385.72,60.03,1432768503,"040051121000068","174011321042388",22.63,27,0.144,317.84,440.54,15.8,13.9,0.008,2132.6,2136.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768518,640.00
05/27/2015 19:15,2,0.750,ACTIVE,211.93,339.04,59.981,1432768503,"201051344000458","174011321042388",28.15,26.00,0,329.13,358.88,21.4,18.7,0.164,118702.2,118702.2,21,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768519,641.00
05/27/2015 19:15,2,0.730,ACTIVE,213.29,341.45,59.981,1432768503,"274151322000087","174011321042388",27.41,43.80,0,332.43,358.28,20.3,17.6,0.128,380545.4,380545.4,939,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768520,642.00
05/27/2015 19:15,2,0.758,ACTIVE,213.29,343.85,59.970,1432768503,"274151322000052","174011321042388",27.61,32.00,0,333.63,358.88,21.2,18.6,0.141,406557.4,406557.4,1334,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768521,643.00
05/27/2015 19:15,2,0.738,ACTIVE,212.38,340.55,59.975,1432768503,"201051344001145","174011321042388",28.71,25.80,0,331.23,359.78,21.5,18.8,0.159,123714.8,123714.8,21,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768522,644.00
05/27/2015 19:15,2,0.721,ACTIVE,212.16,340.55,59.970,1432768503,"201051344000685","174011321042388",28.15,26.50,0,330.33,358.58,20.6,18.0,0.168,123071.0,123071.0,22,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768523,645.00
05/27/2015 19:15,2,0.703,ACTIVE,212.83,342.05,59.959,1432768503,"274151322000088","174011321042388",27.51,30.50,0,333.03,357.98,19.6,17.0,0.133,389040.3,389040.3,938,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768523,646.00
05/27/2015 19:15,2,0.727,ACTIVE,211.93,340.25,59.975,1432768503,"201051344000438","174011321042388",28.98,27.00,0,329.43,359.18,21.4,18.7,0.155,123072.8,123072.8,21,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768524,647.00
05/27/2015 19:15,2,0.764,ACTIVE,211.70,338.74,59.970,1432768503,"201051344001135","174011321042388",28.35,26.30,0,329.43,358.28,21.9,19.2,0.155,114635.0,114635.0,21,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768525,648.00
05/27/2015 19:15,2,0.766,ACTIVE,212.16,340.25,59.970,1432768503,"201051344000417","174011321042388",28.07,27.50,0,330.93,358.58,21.8,19.1,0.168,119255.8,119255.8,21,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768526,649.00
05/27/2015 19:15,2,0.758,ACTIVE,211.48,338.74,59.944,1432768503,"201051344000594","174011321042388",28.33,27.50,0,329.43,358.28,21.8,19.1,0.172,118568.9,118568.9,21,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768527,650.00
05/27/2015 19:15,2,0.736,ACTIVE,212.83,342.35,59.975,1432768503,"274151322000083","174011321042388",27.81,32.00,0,333.33,359.78,20.8,18.1,0.141,403007.0,403007.0,1340,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768528,651.00
05/27/2015 19:15,2,0.795,ACTIVE,212.16,339.95,59.981,1432768503,"201051344000585","174011321042388",28.23,26.50,0,330.33,360.08,22.7,20.0,0.150,117528.0,117528.0,21,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768529,652.00
05/27/2015 19:15,2,0.730,ACTIVE,212.38,340.25,59.970,1432768503,"274151322000054","174011321042388",27.61,30.80,0,333.63,358.88,20.4,17.8,0.128,398551.7,398551.7,936,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768530,653.00
05/27/2015 19:15,2,0.760,ACTIVE,211.93,339.65,59.975,1432768503,"201051344001203","174011321042388",27.79,26.80,0,330.93,359.48,21.4,18.7,0.155,119022.2,119022.2,21,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768531,654.00
05/27/2015 19:15,2,0.742,ACTIVE,211.93,339.95,59.986,1432768503,"201051344000646","174011321042388",28.49,26.50,0,327.62,358.28,21.5,18.8,0.164,116770.8,116770.8,21,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768532,655.00
05/27/2015 19:15,2,0.496,ACTIVE,213.74,398.26,59.970,1432768503,"274151322000068","174011321042388",37.37,33.50,0,334.84,431.02,18.8,16.2,0.110,310101.4,310101.4,951,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768532,656.00
05/27/2015 19:15,2,0.768,ACTIVE,213.29,342.95,59.965,1432768503,"274151322000076","174011321042388",28.29,31.80,0,335.44,360.38,22.0,19.3,0.146,424278.9,424278.9,1334,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768533,657.00
05/27/2015 19:15,1,0.434,ACTIVE_NO_POWER,213.5,388.44,60.00,1432768503,"033051125000132","174011321042388",33.14,27,0.000,318.88,439.55,14.3,0.0,0.161,159.30000001192,162.90000003576,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768535,658.00
05/27/2015 19:15,1,0.504,ACTIVE,213.9,375.30,60.00,1432768503,"033051125000150","174011321042388",38.42,27,0.161,319.20,444.75,19.2,15.8,0.036,218.60000002384,224,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768537,659.00
05/27/2015 19:15,2,0.775,ACTIVE,211.93,339.04,59.959,1432768503,"201051344000890","174011321042388",27.89,27.80,0,328.82,358.88,21.9,19.2,0.150,120539.9,120539.9,22,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768538,660.00
05/27/2015 19:15,2,0.707,ACTIVE,211.93,340.25,59.970,1432768503,"201051344000900","174011321042388",28.37,25.00,0,329.13,357.98,20.3,17.7,0.168,121156.7,121156.7,21,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768538,661.00
05/27/2015 19:15,2,0.734,ACTIVE,212.16,341.45,59.996,1432768503,"201051344000633","174011321042388",28.55,26.00,0,329.73,359.48,21.2,18.5,0.164,110777.5,110777.5,21,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768539,662.00
05/27/2015 19:15,1,0.658,ACTIVE,213.9,326.21,60.03,1432768503,"040051121000185","174011321042388",23.68,27,0.139,318.28,439.80,15.5,2.7,0.241,1010.1,1014,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768541,663.00
05/27/2015 19:15,2,0.760,ACTIVE,211.93,339.65,59.949,1432768503,"201051344000983","174011321042388",28.13,25.80,0,327.92,359.48,21.6,19.0,0.172,117856.6,117856.6,21,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768541,664.00
05/27/2015 19:15,2,0.750,ACTIVE,211.93,340.25,59.949,1432768503,"201051344000917","174011321042388",28.07,27.00,0,330.33,358.88,21.4,18.7,0.172,121226.7,121226.7,21,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768542,665.00
05/27/2015 19:15,1,0.714,ACTIVE,213.4,396.77,60.00,1432768503,"040051121000116","174011321042388",25.31,26,0.164,313.64,439.51,17.9,14.0,0.006,192.70000004768,197.50000002384,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768544,666.00
05/27/2015 19:15,1,0.425,ACTIVE,214.2,397.36,60.03,1432768503,"033051125000135","174011321042388",33.45,27,0.160,319.74,441.30,14.1,12.7,0.002,159.10000002384,162.69999998808,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768545,667.00
05/27/2015 19:15,2,0.752,ACTIVE,211.70,338.74,59.959,1432768503,"201051344000648","174011321042388",28.13,25.00,0,330.93,359.78,21.5,18.8,0.168,117424.7,117424.7,21,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768546,668.00
05/27/2015 19:15,2,0.756,ACTIVE,211.70,339.95,59.965,1432768503,"201051344001093","174011321042388",28.27,26.30,0,328.52,358.58,21.6,19.0,0.155,119241.8,119241.8,21,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768547,669.00
05/27/2015 19:15,2,0.750,ACTIVE,212.38,340.25,59.970,1432768503,"201051344000645","174011321042388",27.93,25.50,0,329.13,359.18,21.2,18.6,0.150,117764.8,117764.8,21,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768548,670.00
05/27/2015 19:15,2,0.744,ACTIVE,212.83,343.55,59.959,1432768503,"274151322000085","174011321042388",27.79,30.50,0,334.24,357.98,21.0,18.3,0.124,400497.4,400497.4,1334,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768548,671.00
05/27/2015 19:15,2,0.736,ACTIVE,211.93,339.95,59.959,1432768503,"201051344000651","174011321042388",28.59,26.30,0,330.93,358.88,21.3,18.6,0.146,117082.9,117082.9,21,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768549,672.00
05/27/2015 19:15,2,0.762,ACTIVE,211.93,338.14,59.970,1432768503,"201051344000867","174011321042388",28.15,25.80,0,329.43,358.28,21.8,19.1,0.155,109457.6,109457.6,21,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768550,673.00
05/27/2015 19:15,1,0.784,ACTIVE,213.7,401.49,60.03,1432768503,"040051121000095","174011321042388",22.48,27,0.143,315.37,438.12,17.5,13.1,0.002,3393.7,3397.7,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768551,674.00
05/27/2015 19:15,2,0.750,ACTIVE,211.70,339.65,59.954,1432768503,"201051344001230","174011321042388",28.55,26.50,0,327.62,357.68,21.7,19.1,0.164,120497.6,120497.6,21,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768552,675.00
05/27/2015 19:15,2,0.750,ACTIVE,212.38,341.15,59.965,1432768503,"201051344000576","174011321042388",28.21,24.80,0,331.23,359.78,21.5,18.8,0.164,117290.3,117290.3,22,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768553,676.00
05/27/2015 19:15,2,0.793,ACTIVE,211.93,339.34,59.959,1432768503,"201051344000579","174011321042388",28.43,26.80,0,330.93,359.48,22.9,20.2,0.164,122729.4,122729.4,22,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432768554,677.00
05/27/2015 19:30,2,0.834,ACTIVE,211.93,341.75,59.991,1432769403,"201051344000955","174011321042388",29.08,26.30,0,327.92,352.87,24.6,21.9,0.186,122335.6,122335.6,22,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769404,678.00
05/27/2015 19:30,1,0.739,ACTIVE,214.4,412.29,60.03,1432769403,"040051121000195","174011321042388",24.58,26,0.146,319.72,441.07,18.0,12.8,0.003,2582.7,2586.4,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769406,679.00
05/27/2015 19:30,2,0.865,ACTIVE,213.29,341.15,59.959,1432769403,"274151322000095","174011321042388",28.45,30.50,0,332.73,353.47,24.9,22.2,0.168,418828.5,418828.5,943,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769406,680.00
05/27/2015 19:30,2,0.848,ACTIVE,212.16,341.45,59.991,1432769403,"201051344000868","174011321042388",28.39,24.30,0,328.82,353.77,24.4,21.6,0.168,108795.2,108795.2,22,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769407,681.00
05/27/2015 19:30,2,0.838,ACTIVE,213.06,343.25,59.996,1432769403,"201051344000853","174011321042388",28.63,25.00,0,330.93,354.97,24.3,21.5,0.186,115014.7,115014.7,22,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769408,682.00
05/27/2015 19:30,2,0.832,ACTIVE,212.83,341.75,59.986,1432769403,"201051344000582","174011321042388",28.41,25.80,0,330.63,353.77,24.0,21.2,0.177,115817.8,115817.8,22,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769409,683.00
05/27/2015 19:30,1,0.775,ACTIVE,214.9,342.15,60.03,1432769403,"040051121000097","174011321042388",25.46,27,0.154,319.77,441.12,19.6,15.5,0.244,201.5,205.5,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769410,684.00
05/27/2015 19:30,2,0.844,ACTIVE,212.38,342.65,59.986,1432769403,"201051344000469","174011321042388",28.59,24.00,0,328.82,353.47,24.5,21.7,0.194,110141.5,110141.5,22,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769411,685.00
05/27/2015 19:30,2,0.830,ACTIVE,212.61,343.25,59.959,1432769403,"201051344000988","174011321042388",28.33,25.30,0,327.32,355.28,23.9,21.1,0.199,110065.2,110065.2,22,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769412,686.00
05/27/2015 19:30,2,0.846,ACTIVE,212.38,341.45,59.991,1432769403,"201051344001158","174011321042388",28.01,25.30,0,328.52,353.77,24.0,21.3,0.190,116394.2,116394.2,22,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769413,687.00
05/27/2015 19:30,2,0.854,ACTIVE,212.38,341.15,60.002,1432769403,"201051344001025","174011321042388",28.35,25.80,0,329.73,354.97,24.6,21.8,0.181,119088.1,119088.1,22,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769414,688.00
05/27/2015 19:30,1,0.583,ACTIVE,214.4,329.84,60.03,1432769403,"033051125000118","174011321042388",38.39,27,0.166,317.50,441.07,22.2,17.2,0.232,332.7,337.2,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769416,689.00
05/27/2015 19:30,2,0.850,ACTIVE,212.38,341.75,59.981,1432769403,"201051344000569","174011321042388",28.35,25.50,0,329.13,354.07,24.4,21.7,0.186,123136.9,123136.9,22,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769416,690.00
05/27/2015 19:30,2,0.539,ACTIVE,213.51,403.97,59.986,1432769403,"274151322000094","174011321042388",38.09,32.00,0,334.84,421.10,20.9,18.2,0.133,311275.1,311275.1,1345,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769417,691.00
05/27/2015 19:30,1,0.793,ALERT,214.8,395.62,60.03,1432769403,"040051121000068","174011321042388",22.91,26,0.143,319.23,440.34,18.0,14.4,0.007,2136.7,2140.2,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432769419,692.00
05/27/2015 19:30,2,0.838,ACTIVE,212.38,340.25,59.981,1432769403,"201051344000458","174011321042388",28.63,25.50,0,328.22,353.47,24.4,21.6,0.186,118707.5,118707.5,22,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769420,693.00
05/27/2015 19:30,2,0.828,ACTIVE,213.29,344.76,59.975,1432769403,"274151322000087","174011321042388",27.55,41.80,0,331.23,352.57,23.1,20.4,0.155,380550.5,380550.5,940,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769421,694.00
05/27/2015 19:30,2,0.852,ACTIVE,213.06,344.76,59.981,1432769403,"274151322000052","174011321042388",27.83,31.00,0,331.83,352.87,24.0,21.2,0.155,406562.7,406562.7,1335,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769422,695.00
05/27/2015 19:30,2,0.838,ACTIVE,212.61,342.35,59.975,1432769403,"201051344001145","174011321042388",28.80,25.30,0,331.23,354.37,24.5,21.7,0.177,123720.1,123720.1,22,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769423,696.00
05/27/2015 19:30,2,0.811,ACTIVE,212.61,341.15,59.986,1432769403,"201051344000685","174011321042388",28.51,26.00,0,327.62,353.77,23.4,20.7,0.190,123076.1,123076.1,23,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769424,697.00
05/27/2015 19:30,2,0.799,ACTIVE,213.06,345.36,59.996,1432769403,"274151322000088","174011321042388",27.83,29.80,0,332.13,352.57,22.5,19.8,0.141,389045.2,389045.2,939,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769425,698.00
05/27/2015 19:30,2,0.826,ACTIVE,212.38,340.25,59.981,1432769403,"201051344000438","174011321042388",29.10,26.30,0,329.43,354.07,24.4,21.6,0.181,123078.1,123078.1,22,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769426,699.00
05/27/2015 19:30,2,0.865,ACTIVE,211.93,340.25,59.981,1432769403,"201051344001135","174011321042388",28.29,25.50,0,329.43,353.17,24.8,22.0,0.186,114640.5,114640.5,22,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769426,700.00
05/27/2015 19:30,2,0.859,ACTIVE,212.38,342.65,59.981,1432769403,"201051344000417","174011321042388",28.31,27.00,0,328.82,353.77,24.7,21.9,0.194,119261.2,119261.2,22,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769427,701.00
05/27/2015 19:30,2,0.859,ACTIVE,211.93,340.55,59.949,1432769403,"201051344000594","174011321042388",28.49,27.00,0,327.02,353.77,24.8,22.0,0.190,118574.3,118574.3,22,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769428,702.00
05/27/2015 19:30,2,0.842,ACTIVE,213.51,345.66,59.986,1432769403,"274151322000083","174011321042388",27.79,30.80,0,330.93,352.87,23.7,20.9,0.155,403012.3,403012.3,1341,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769429,703.00
05/27/2015 19:30,2,0.885,ACTIVE,212.61,342.65,59.981,1432769403,"201051344000585","174011321042388",28.51,25.80,0,330.33,354.37,25.6,22.8,0.190,117533.6,117533.6,22,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769430,704.00
05/27/2015 19:30,2,0.881,ACTIVE,213.51,343.55,59.975,1432769403,"274151322000054","174011321042388",18.55,29.80,0,330.03,352.87,16.8,14.3,0.110,398556.9,398556.9,937,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769431,705.00
05/27/2015 19:30,2,0.846,ACTIVE,212.61,341.15,59.991,1432769403,"201051344001203","174011321042388",28.41,26.30,0,328.82,354.67,24.4,21.6,0.186,119027.5,119027.5,22,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769432,706.00
05/27/2015 19:30,2,0.840,ACTIVE,212.16,341.75,59.991,1432769403,"201051344000646","174011321042388",28.59,26.00,0,327.62,353.17,24.4,21.6,0.199,116776.2,116776.2,22,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769433,707.00
05/27/2015 19:30,2,0.564,ACTIVE,213.96,401.56,59.959,1432769403,"274151322000068","174011321042388",37.61,32.60,0,336.34,423.20,21.4,18.8,0.133,310106.1,310106.1,952,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769434,708.00
05/27/2015 19:30,2,0.873,ACTIVE,214.19,345.96,59.986,1432769403,"274151322000076","174011321042388",28.43,30.50,0,333.03,353.77,25.2,22.4,0.164,424284.5,424284.5,1335,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769435,709.00
05/27/2015 19:30,1,0.495,ACTIVE,214.1,345.22,60.03,1432769403,"033051125000132","174011321042388",33.46,26,0.148,317.75,439.32,16.5,14.8,0.104,162.90000003576,165.80000001192,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769436,710.00
05/27/2015 19:30,1,0.579,ACTIVE,214.0,338.02,60.03,1432769403,"033051125000150","174011321042388",38.60,26,0.142,319.50,442.50,22.2,13.9,0.219,224,228.60000002384,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769438,711.00
05/27/2015 19:30,2,0.850,ACTIVE,212.16,340.85,59.981,1432769403,"201051344000890","174011321042388",28.88,27.00,0,329.13,353.77,24.9,22.1,0.186,120545.3,120545.3,23,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769438,712.00
05/27/2015 19:30,2,0.814,ACTIVE,212.38,342.05,59.981,1432769403,"201051344000900","174011321042388",28.25,24.80,0,327.32,353.17,23.4,20.6,0.181,121161.8,121161.8,22,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769439,713.00
05/27/2015 19:30,2,0.832,ACTIVE,212.83,342.95,59.981,1432769403,"201051344000633","174011321042388",28.63,25.50,0,329.73,354.97,24.1,21.4,0.194,110782.8,110782.8,22,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769440,714.00
05/27/2015 19:30,1,0.742,ACTIVE,214.5,329.06,60.03,1432769403,"040051121000185","174011321042388",24.02,26,0.119,319.37,439.57,17.7,7.2,0.263,1014,1017.3,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769441,715.00
05/27/2015 19:30,2,0.848,ACTIVE,212.16,341.45,59.981,1432769403,"201051344000983","174011321042388",28.71,25.30,0,327.32,353.77,24.6,21.9,0.190,117862.0,117862.0,22,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769442,716.00
05/27/2015 19:30,2,0.854,ACTIVE,212.83,342.65,60.002,1432769403,"201051344000917","174011321042388",28.03,26.30,0,329.13,353.47,24.3,21.5,0.194,121232.0,121232.0,22,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769443,717.00
05/27/2015 19:30,1,0.808,ACTIVE,214.2,405.20,60.03,1432769403,"040051121000116","174011321042388",25.26,25,0.146,313.34,438.54,20.3,12.9,0.006,197.50000002384,201.30000002384,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769445,718.00
05/27/2015 19:30,1,0.485,ACTIVE,214.1,326.16,60.03,1432769403,"033051125000135","174011321042388",33.46,26,0.131,319.68,440.74,16.1,6.3,0.269,162.69999998808,165.60000002384,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769446,719.00
05/27/2015 19:30,2,0.842,ACTIVE,212.61,340.85,59.986,1432769403,"201051344000648","174011321042388",28.47,24.50,0,329.13,354.67,24.3,21.5,0.186,117430.0,117430.0,22,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769447,720.00
05/27/2015 19:30,2,0.844,ACTIVE,212.16,341.45,59.981,1432769403,"201051344001093","174011321042388",28.55,25.80,0,328.22,353.17,24.4,21.6,0.181,119247.1,119247.1,22,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769448,721.00
05/27/2015 19:30,2,0.846,ACTIVE,212.61,342.05,59.986,1432769403,"201051344000645","174011321042388",27.99,25.30,0,328.82,353.47,24.0,21.2,0.181,117770.1,117770.1,22,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769448,722.00
05/27/2015 19:30,2,0.832,ACTIVE,213.51,342.65,59.986,1432769403,"274151322000085","174011321042388",27.81,29.80,0,330.93,353.17,23.4,20.7,0.146,400502.6,400502.6,1335,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769449,723.00
05/27/2015 19:30,2,0.828,ACTIVE,212.61,341.45,59.981,1432769403,"201051344000651","174011321042388",28.53,25.30,0,327.92,354.37,23.9,21.2,0.186,117088.2,117088.2,22,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769450,724.00
05/27/2015 19:30,2,0.850,ACTIVE,212.61,340.25,60.007,1432769403,"201051344000867","174011321042388",28.21,25.50,0,328.82,353.17,24.3,21.5,0.181,109462.9,109462.9,22,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769451,725.00
05/27/2015 19:30,1,0.843,ACTIVE,213.8,414.99,60.03,1432769403,"040051121000095","174011321042388",22.62,26,0.138,314.91,437.66,18.9,13.0,0.001,3397.7,3401,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769452,726.00
05/27/2015 19:30,2,0.832,ACTIVE,212.38,340.25,59.981,1432769403,"201051344001230","174011321042388",28.55,26.00,0,328.22,352.27,24.1,21.3,0.186,120502.9,120502.9,22,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769453,727.00
05/27/2015 19:30,2,0.818,ACTIVE,212.83,342.35,59.991,1432769403,"201051344000576","174011321042388",28.69,24.50,0,329.73,354.37,23.8,21.1,0.177,117295.5,117295.5,23,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769454,728.00
05/27/2015 19:30,2,0.865,ACTIVE,212.38,341.45,59.975,1432769403,"201051344000579","174011321042388",28.61,26.30,0,329.73,354.37,25.1,22.3,0.181,122734.9,122734.9,23,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432769455,729.00
05/27/2015 19:45,2,0.600,ACTIVE,211.25,336.34,59.959,1432770303,"201051344000955","174011321042388",27.75,25.80,0,329.13,352.87,16.9,14.4,0.119,122340.1,122340.1,23,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770304,730.00
05/27/2015 19:45,1,0.474,ACTIVE_NO_POWER,214.2,378.93,60.03,1432770303,"040051121000195","174011321042388",23.04,25,0.000,318.77,440.84,10.8,0.0,0.184,2586.4,2588.9,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770305,731.00
05/27/2015 19:45,2,0.555,ACTIVE,212.16,339.65,59.986,1432770303,"274151322000095","174011321042388",27.69,29.30,0,331.83,352.27,15.6,13.1,0.088,418832.8,418832.8,944,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770306,732.00
05/27/2015 19:45,2,0.574,ACTIVE,211.48,337.24,59.991,1432770303,"201051344000868","174011321042388",28.15,23.80,0,329.73,353.17,16.4,14.0,0.119,108799.6,108799.6,23,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770307,733.00
05/27/2015 19:45,2,0.578,ACTIVE,212.38,338.74,59.996,1432770303,"201051344000853","174011321042388",28.01,24.50,0,330.63,355.28,16.4,13.9,0.110,115019.1,115019.1,23,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770308,734.00
05/27/2015 19:45,2,0.566,ACTIVE,212.16,337.24,59.991,1432770303,"201051344000582","174011321042388",27.91,25.00,0,330.03,353.17,16.1,13.6,0.106,115822.1,115822.1,23,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770309,735.00
