ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 19:45,1,0.490,ACTIVE,213.8,334.51,60.03,1432770303,"040051121000097","174011321042388",24.96,26,0.139,319.51,440.92,12.1,6.7,0.161,205.5,208.40000003576,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770310,736.00
05/27/2015 19:45,2,0.586,ACTIVE,211.70,337.84,59.996,1432770303,"201051344000469","174011321042388",27.73,23.50,0,329.73,354.07,16.5,14.0,0.115,110145.9,110145.9,23,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770311,737.00
05/27/2015 19:45,2,0.553,ACTIVE,211.48,338.74,59.981,1432770303,"201051344000988","174011321042388",28.13,24.80,0,329.73,355.28,15.8,13.3,0.115,110069.4,110069.4,23,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770312,738.00
05/27/2015 19:45,2,0.564,ACTIVE,211.48,336.94,59.986,1432770303,"201051344001158","174011321042388",27.91,24.50,0,330.33,353.77,16.0,13.5,0.124,116398.4,116398.4,23,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770313,739.00
05/27/2015 19:45,2,0.580,ACTIVE,211.93,336.94,59.991,1432770303,"201051344001025","174011321042388",27.83,25.00,0,330.33,353.77,16.4,13.9,0.119,119092.5,119092.5,23,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770314,740.00
05/27/2015 19:45,1,0.367,ACTIVE,213.8,330.83,60.03,1432770303,"033051125000118","174011321042388",37.85,26,0.158,318.02,440.88,13.8,15.4,0.240,337.2,340.6,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770315,741.00
05/27/2015 19:45,2,0.584,ACTIVE,211.48,337.24,59.986,1432770303,"201051344000569","174011321042388",27.65,25.00,0,330.33,353.77,16.4,13.9,0.119,123141.2,123141.2,23,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770316,742.00
05/27/2015 19:45,2,0.334,ACTIVE,212.83,399.76,59.981,1432770303,"274151322000094","174011321042388",37.51,31.00,0,334.84,416.59,12.7,10.4,0.080,311278.6,311278.6,1346,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770317,743.00
05/27/2015 19:45,1,0.505,ACTIVE,213.7,360.11,60.03,1432770303,"040051121000068","174011321042388",22.48,25,0.152,318.17,440.20,11.3,15.4,0.013,2140.2,2142.6,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770318,744.00
05/27/2015 19:45,2,0.570,ACTIVE,211.48,336.34,59.986,1432770303,"201051344000458","174011321042388",28.27,25.00,0,330.03,353.77,16.4,13.9,0.124,118711.8,118711.8,23,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770319,745.00
05/27/2015 19:45,2,0.527,ACTIVE,213.29,341.15,59.991,1432770303,"274151322000087","174011321042388",27.23,39.80,0,331.83,351.67,14.5,12.1,0.088,380554.4,380554.4,941,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770320,746.00
05/27/2015 19:45,2,0.547,ACTIVE,212.83,339.34,59.954,1432770303,"274151322000052","174011321042388",27.59,30.00,0,332.13,351.67,15.3,12.8,0.093,406566.8,406566.8,1336,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770321,747.00
05/27/2015 19:45,2,0.572,ACTIVE,211.70,337.84,59.986,1432770303,"201051344001145","174011321042388",28.05,24.80,0,330.93,354.37,16.3,13.8,0.106,123724.5,123724.5,23,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770322,748.00
05/27/2015 19:45,2,0.547,ACTIVE,212.16,337.54,59.986,1432770303,"201051344000685","174011321042388",27.91,25.30,0,330.03,354.07,15.4,13.0,0.110,123080.2,123080.2,24,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770323,749.00
05/27/2015 19:45,2,0.508,ACTIVE,212.38,340.25,59.986,1432770303,"274151322000088","174011321042388",27.00,28.50,0,332.43,351.37,13.9,11.5,0.084,389049.0,389049.0,940,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770324,750.00
05/27/2015 19:45,2,0.570,ACTIVE,211.93,336.94,59.996,1432770303,"201051344000438","174011321042388",28.31,25.80,0,330.03,355.28,16.4,13.9,0.110,123082.4,123082.4,23,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770325,751.00
05/27/2015 19:45,2,0.588,ACTIVE,211.70,335.74,59.986,1432770303,"201051344001135","174011321042388",27.97,25.00,0,329.43,353.17,16.7,14.2,0.106,114644.9,114644.9,23,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770326,752.00
05/27/2015 19:45,2,0.598,ACTIVE,211.93,337.84,60.002,1432770303,"201051344000417","174011321042388",27.93,26.30,0,330.33,354.07,16.9,14.4,0.110,119265.6,119265.6,23,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770327,753.00
05/27/2015 19:45,2,0.588,ACTIVE,211.25,337.24,60.023,1432770303,"201051344000594","174011321042388",27.71,26.30,0,329.13,353.77,16.5,14.0,0.115,118578.8,118578.8,23,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770328,754.00
05/27/2015 19:45,2,0.527,ACTIVE,212.61,338.44,59.981,1432770303,"274151322000083","174011321042388",27.51,29.80,0,332.13,351.67,14.7,12.3,0.097,403016.3,403016.3,1342,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770329,755.00
05/27/2015 19:45,2,0.613,ACTIVE,211.93,339.34,59.986,1432770303,"201051344000585","174011321042388",27.73,25.30,0,329.43,354.67,17.2,14.7,0.115,117538.2,117538.2,23,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770330,756.00
05/27/2015 19:45,2,0.521,ACTIVE,212.83,337.84,59.991,1432770303,"274151322000054","174011321042388",27.69,28.80,0,330.63,351.37,14.6,12.2,0.080,398560.8,398560.8,938,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770330,757.00
05/27/2015 19:45,2,0.578,ACTIVE,211.93,336.64,59.996,1432770303,"201051344001203","174011321042388",27.75,25.80,0,330.03,354.37,16.3,13.8,0.119,119031.8,119031.8,23,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770331,758.00
05/27/2015 19:45,2,0.588,ACTIVE,211.48,337.84,59.991,1432770303,"201051344000646","174011321042388",27.15,25.30,0,329.13,353.47,16.2,13.7,0.119,116780.5,116780.5,23,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770332,759.00
05/27/2015 19:45,2,0.346,ACTIVE,213.29,405.47,59.991,1432770303,"274151322000068","174011321042388",38.19,32.00,0,335.14,419.30,13.5,11.1,0.071,310109.7,310109.7,953,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770333,760.00
05/27/2015 19:45,2,0.561,ACTIVE,213.06,339.04,59.986,1432770303,"274151322000076","174011321042388",27.67,29.50,0,332.73,352.57,15.7,13.3,0.093,424288.7,424288.7,1336,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770334,761.00
05/27/2015 19:45,1,0.323,ACTIVE,214.0,329.93,60.03,1432770303,"033051125000132","174011321042388",32.40,25,0.116,317.58,439.11,10.4,14.3,0.181,165.80000001192,168.20000004768,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770335,762.00
05/27/2015 19:45,1,0.369,ACTIVE,213.5,406.78,60.03,1432770303,"033051125000150","174011321042388",37.56,25,0.161,318.79,442.30,13.8,15.6,0.001,228.60000002384,232.19999998808,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770337,763.00
05/27/2015 19:45,2,0.596,ACTIVE,211.93,336.94,60.012,1432770303,"201051344000890","174011321042388",27.77,26.30,0,328.22,353.77,16.8,14.3,0.110,120549.8,120549.8,24,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770338,764.00
05/27/2015 19:45,2,0.539,ACTIVE,211.70,336.64,59.996,1432770303,"201051344000900","174011321042388",27.93,24.00,0,327.92,353.17,15.3,12.8,0.110,121165.9,121165.9,23,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770338,765.00
05/27/2015 19:45,2,0.570,ACTIVE,211.93,338.74,59.986,1432770303,"201051344000633","174011321042388",27.97,25.00,0,329.73,354.67,16.2,13.7,0.119,110787.1,110787.1,23,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770339,766.00
05/27/2015 19:45,1,0.468,ACTIVE_NO_POWER,213.9,418.96,60.03,1432770303,"040051121000185","174011321042388",23.27,25,0.000,318.20,439.51,10.8,0.0,0.000,1017.3,1019.7,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770341,767.00
05/27/2015 19:45,2,0.578,ACTIVE,211.93,336.34,59.991,1432770303,"201051344000983","174011321042388",28.29,24.80,0,327.92,354.37,16.6,14.1,0.115,117866.4,117866.4,23,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770341,768.00
05/27/2015 19:45,2,0.572,ACTIVE,211.93,338.14,59.991,1432770303,"201051344000917","174011321042388",27.79,25.80,0,329.43,354.67,16.2,13.7,0.102,121236.3,121236.3,23,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770342,769.00
05/27/2015 19:45,1,0.527,ACTIVE,213.3,322.93,60.03,1432770303,"040051121000116","174011321042388",24.41,24,0.102,312.65,438.78,12.8,6.2,0.244,201.30000002384,204.10000002384,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770344,770.00
05/27/2015 19:45,1,0.300,ACTIVE,214.2,352.12,60.03,1432770303,"033051125000135","174011321042388",33.36,25,0.148,320.71,440.46,9.9,15.0,0.028,165.60000002384,167.90000003576,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770345,771.00
05/27/2015 19:45,2,0.586,ACTIVE,212.38,336.94,60.034,1432770303,"201051344000648","174011321042388",27.23,24.00,0,330.93,354.97,16.2,13.7,0.110,117434.3,117434.3,23,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770346,772.00
05/27/2015 19:45,2,0.584,ACTIVE,211.70,337.54,59.996,1432770303,"201051344001093","174011321042388",27.73,25.50,0,329.73,353.77,16.5,14.0,0.097,119251.5,119251.5,23,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770347,773.00
05/27/2015 19:45,2,0.559,ACTIVE,212.16,337.84,59.986,1432770303,"201051344000645","174011321042388",28.03,24.80,0,330.63,353.77,15.9,13.4,0.119,117774.3,117774.3,23,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770348,774.00
05/27/2015 19:45,2,0.527,ACTIVE,213.29,339.65,59.991,1432770303,"274151322000085","174011321042388",27.43,28.80,0,333.93,351.37,14.6,12.2,0.093,400506.5,400506.5,1336,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770349,775.00
05/27/2015 19:45,2,0.553,ACTIVE,212.16,337.24,59.986,1432770303,"201051344000651","174011321042388",28.21,24.80,0,330.33,353.47,15.8,13.4,0.106,117092.3,117092.3,23,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770350,776.00
05/27/2015 19:45,2,0.568,ACTIVE,211.93,336.34,59.981,1432770303,"201051344000867","174011321042388",27.95,24.80,0,328.82,353.17,16.1,13.7,0.115,109467.2,109467.2,23,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770351,777.00
05/27/2015 19:45,1,0.571,ACTIVE_NO_POWER,213.6,405.58,60.03,1432770303,"040051121000095","174011321042388",21.84,25,0.000,315.31,437.29,12.4,0.0,0.000,3401,3403.5,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770352,778.00
05/27/2015 19:45,2,0.578,ACTIVE,211.70,336.04,59.991,1432770303,"201051344001230","174011321042388",27.59,25.50,0,327.62,352.87,16.1,13.7,0.115,120507.1,120507.1,23,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770353,779.00
05/27/2015 19:45,2,0.551,ACTIVE,212.16,337.84,59.986,1432770303,"201051344000576","174011321042388",28.43,24.00,0,330.33,355.58,15.9,13.4,0.110,117299.7,117299.7,24,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770354,780.00
05/27/2015 19:45,2,0.600,ACTIVE,211.70,337.24,59.986,1432770303,"201051344000579","174011321042388",27.97,25.50,0,330.03,354.07,17.1,14.5,0.119,122739.4,122739.4,24,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432770355,781.00
05/27/2015 20:00,2,0.529,ACTIVE,211.25,335.74,59.986,1432771203,"201051344000955","174011321042388",28.17,25.00,0,327.02,346.26,15.1,12.7,0.093,122343.5,122343.5,24,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771204,782.00
05/27/2015 20:00,1,0.414,ACTIVE_NO_POWER,213.6,399.62,60.03,1432771203,"040051121000195","174011321042388",22.87,25,0.000,319.80,440.36,9.4,0.0,0.000,2588.9,2590.7,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771205,783.00
05/27/2015 20:00,2,0.494,ACTIVE,212.61,339.34,59.986,1432771203,"274151322000095","174011321042388",27.59,28.50,0,332.73,345.96,13.8,11.4,0.084,418836.0,418836.0,945,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771206,784.00
05/27/2015 20:00,2,0.518,ACTIVE,211.48,336.04,59.991,1432771203,"201051344000868","174011321042388",27.73,23.00,0,327.92,345.96,14.6,12.1,0.080,108802.9,108802.9,24,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771207,785.00
05/27/2015 20:00,2,0.516,ACTIVE,212.16,338.14,59.991,1432771203,"201051344000853","174011321042388",27.89,23.80,0,329.43,346.86,14.6,12.2,0.093,115022.4,115022.4,24,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771208,786.00
05/27/2015 20:00,2,0.512,ACTIVE,212.16,336.64,59.991,1432771203,"201051344000582","174011321042388",27.65,24.50,0,329.13,346.56,14.3,11.9,0.088,115825.4,115825.4,24,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771209,787.00
05/27/2015 20:00,1,0.431,ACTIVE,213.4,349.15,60.03,1432771203,"040051121000097","174011321042388",24.96,25,0.145,319.78,440.20,10.7,13.6,0.035,208.40000003576,210.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771210,788.00
05/27/2015 20:00,2,0.518,ACTIVE,211.70,336.94,59.986,1432771203,"201051344000469","174011321042388",28.05,22.80,0,328.22,346.26,14.8,12.3,0.106,110149.3,110149.3,24,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771211,789.00
05/27/2015 20:00,2,0.500,ACTIVE,211.48,336.34,59.996,1432771203,"201051344000988","174011321042388",27.81,24.00,0,327.32,348.36,14.1,11.7,0.097,110072.7,110072.7,24,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771212,790.00
05/27/2015 20:00,2,0.510,ACTIVE,211.48,336.04,60.002,1432771203,"201051344001158","174011321042388",27.37,23.80,0,328.82,346.86,14.2,11.8,0.102,116401.7,116401.7,24,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771213,791.00
05/27/2015 20:00,2,0.502,ACTIVE,211.25,335.14,59.991,1432771203,"201051344001025","174011321042388",28.57,24.50,0,329.43,346.56,14.6,12.1,0.093,119095.8,119095.8,24,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771214,792.00
05/27/2015 20:00,1,0.327,ACTIVE_NO_POWER,213.2,415.71,60.03,1432771203,"033051125000118","174011321042388",37.41,25,0.000,318.69,439.94,12.1,0.0,0.000,340.6,343,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771215,793.00
05/27/2015 20:00,2,0.520,ACTIVE,211.48,336.04,59.991,1432771203,"201051344000569","174011321042388",27.83,24.30,0,328.82,346.26,14.7,12.2,0.093,123144.6,123144.6,24,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771216,794.00
05/27/2015 20:00,2,0.301,ACTIVE,212.61,397.35,59.991,1432771203,"274151322000094","174011321042388",37.17,30.30,0,333.63,417.19,11.3,9.0,0.071,311281.1,311281.1,1347,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771217,795.00
05/27/2015 20:00,1,0.455,ACTIVE_NO_POWER,213.9,395.00,60.03,1432771203,"040051121000068","174011321042388",22.11,25,0.000,317.76,439.32,10.0,0.0,0.000,2142.6,2144.4,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771218,796.00
05/27/2015 20:00,2,0.512,ACTIVE,211.48,335.44,59.991,1432771203,"201051344000458","174011321042388",28.23,24.30,0,328.52,346.86,14.7,12.3,0.110,118715.2,118715.2,24,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771219,797.00
05/27/2015 20:00,2,0.475,ACTIVE,212.61,336.34,59.986,1432771203,"274151322000087","174011321042388",26.84,38.20,0,332.13,345.96,12.9,10.5,0.066,380557.4,380557.4,942,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771220,798.00
05/27/2015 20:00,2,0.482,ACTIVE,212.61,338.44,59.991,1432771203,"274151322000052","174011321042388",27.87,29.00,0,331.53,346.26,13.7,11.3,0.088,406570.0,406570.0,1337,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771221,799.00
05/27/2015 20:00,2,0.516,ACTIVE,211.48,337.24,59.996,1432771203,"201051344001145","174011321042388",27.67,24.00,0,328.52,347.46,14.5,12.1,0.093,123727.8,123727.8,24,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771222,800.00
05/27/2015 20:00,2,0.496,ACTIVE,211.93,336.34,59.986,1432771203,"201051344000685","174011321042388",27.29,24.80,0,327.92,346.26,13.7,11.3,0.097,123083.4,123083.4,25,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771223,801.00
05/27/2015 20:00,2,0.445,ACTIVE,212.38,339.95,59.981,1432771203,"274151322000088","174011321042388",27.10,28.00,0,331.83,345.36,12.2,9.9,0.075,389051.8,389051.8,941,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771224,802.00
05/27/2015 20:00,2,0.514,ACTIVE,211.48,335.44,59.986,1432771203,"201051344000438","174011321042388",28.19,25.00,0,327.62,346.26,14.7,12.3,0.088,123085.8,123085.8,24,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771225,803.00
05/27/2015 20:00,2,0.527,ACTIVE,211.25,334.54,59.981,1432771203,"201051344001135","174011321042388",27.83,24.50,0,328.22,345.96,14.9,12.5,0.093,114648.3,114648.3,24,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771226,804.00
05/27/2015 20:00,2,0.539,ACTIVE,211.70,336.34,59.986,1432771203,"201051344000417","174011321042388",27.77,25.50,0,328.22,346.86,15.2,12.7,0.093,119269.1,119269.1,24,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771226,805.00
05/27/2015 20:00,2,0.523,ACTIVE,211.25,336.04,59.986,1432771203,"201051344000594","174011321042388",28.05,25.50,0,327.62,346.56,14.9,12.4,0.097,118582.2,118582.2,24,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771227,806.00
05/27/2015 20:00,2,0.475,ACTIVE,212.83,339.04,59.970,1432771203,"274151322000083","174011321042388",27.25,28.80,0,331.83,346.26,13.1,10.7,0.075,403019.3,403019.3,1343,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771228,807.00
05/27/2015 20:00,2,0.547,ACTIVE,211.93,336.94,59.991,1432771203,"201051344000585","174011321042388",27.95,24.50,0,328.22,346.26,15.5,13.1,0.097,117541.8,117541.8,24,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771229,808.00
05/27/2015 20:00,2,0.459,ACTIVE,212.61,337.24,59.981,1432771203,"274151322000054","174011321042388",27.83,28.30,0,331.23,345.66,12.9,10.6,0.080,398563.8,398563.8,939,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771230,809.00
05/27/2015 20:00,2,0.510,ACTIVE,211.70,335.44,59.986,1432771203,"201051344001203","174011321042388",28.17,25.00,0,328.22,346.86,14.6,12.1,0.102,119035.2,119035.2,24,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771231,810.00
05/27/2015 20:00,2,0.520,ACTIVE,211.48,336.34,59.991,1432771203,"201051344000646","174011321042388",27.87,24.80,0,326.72,345.96,14.7,12.3,0.088,116783.8,116783.8,24,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771232,811.00
05/27/2015 20:00,2,0.316,ACTIVE,213.51,395.85,59.965,1432771203,"274151322000068","174011321042388",37.13,31.00,0,334.54,413.29,12.0,9.7,0.062,310112.4,310112.4,954,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771233,812.00
05/27/2015 20:00,2,0.492,ACTIVE,213.51,338.74,59.991,1432771203,"274151322000076","174011321042388",27.97,28.80,0,333.93,346.56,13.9,11.5,0.084,424292.0,424292.0,1337,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771234,813.00
05/27/2015 20:00,1,0.274,ACTIVE,213.8,330.74,60.03,1432771203,"033051125000132","174011321042388",33.63,25,0.098,318.94,439.07,9.1,7.3,0.133,168.20000004768,169.90000003576,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771235,814.00
05/27/2015 20:00,1,0.321,ACTIVE,213.1,416.50,60.03,1432771203,"033051125000150","174011321042388",38.14,24,0.094,319.32,441.33,12.2,4.3,0.000,232.19999998808,234.80000001192,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771236,815.00
05/27/2015 20:00,2,0.525,ACTIVE,211.70,336.04,59.981,1432771203,"201051344000890","174011321042388",28.17,25.50,0,327.92,345.96,15.0,12.6,0.106,120553.3,120553.3,25,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771237,816.00
05/27/2015 20:00,2,0.443,ACTIVE,211.70,335.44,59.981,1432771203,"201051344000900","174011321042388",29.10,23.50,0,327.62,345.96,13.1,10.7,0.080,121169.0,121169.0,24,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771238,817.00
05/27/2015 20:00,2,0.516,ACTIVE,211.93,337.84,59.996,1432771203,"201051344000633","174011321042388",27.71,24.00,0,327.62,348.06,14.5,12.1,0.088,110790.4,110790.4,24,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771239,818.00
05/27/2015 20:00,1,0.414,ACTIVE,213.8,368.46,60.03,1432771203,"040051121000185","174011321042388",23.28,25,0.137,318.08,438.72,9.5,13.6,0.001,1019.7,1021.3,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771241,819.00
05/27/2015 20:00,2,0.514,ACTIVE,211.48,336.04,59.986,1432771203,"201051344000983","174011321042388",28.15,23.80,0,327.62,346.26,14.7,12.2,0.106,117869.8,117869.8,24,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771241,820.00
05/27/2015 20:00,2,0.502,ACTIVE,211.93,336.34,59.981,1432771203,"201051344000917","174011321042388",28.29,25.00,0,327.92,346.86,14.4,12.0,0.102,121239.6,121239.6,24,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771242,821.00
05/27/2015 20:00,1,0.477,ACTIVE,213.7,331.44,60.03,1432771203,"040051121000116","174011321042388",23.99,24,0.143,313.24,438.02,11.3,14.3,0.121,204.10000002384,206.10000002384,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771244,822.00
05/27/2015 20:00,1,0.260,ACTIVE_NO_POWER,213.8,431.90,60.03,1432771203,"033051125000135","174011321042388",33.61,25,0.000,320.42,440.14,8.7,0.0,0.000,167.90000003576,169.5,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771245,823.00
05/27/2015 20:00,2,0.510,ACTIVE,211.93,336.64,59.975,1432771203,"201051344000648","174011321042388",28.35,23.30,0,328.52,346.56,14.7,12.2,0.097,117437.7,117437.7,24,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771246,824.00
05/27/2015 20:00,2,0.531,ACTIVE,211.70,336.04,59.981,1432771203,"201051344001093","174011321042388",27.19,24.80,0,329.43,345.96,14.6,12.2,0.088,119254.9,119254.9,24,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771247,825.00
05/27/2015 20:00,2,0.498,ACTIVE,212.16,336.04,59.991,1432771203,"201051344000645","174011321042388",27.83,24.00,0,329.13,346.86,14.1,11.7,0.093,117777.5,117777.5,24,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771248,826.00
05/27/2015 20:00,2,0.471,ACTIVE,212.83,338.14,59.970,1432771203,"274151322000085","174011321042388",27.21,28.00,0,333.33,345.96,13.0,10.6,0.080,400509.5,400509.5,1337,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771249,827.00
05/27/2015 20:00,2,0.488,ACTIVE,211.70,336.34,59.975,1432771203,"201051344000651","174011321042388",28.39,24.30,0,328.22,345.66,14.1,11.7,0.084,117095.6,117095.6,24,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771250,828.00
05/27/2015 20:00,2,0.488,ACTIVE,211.93,334.24,59.965,1432771203,"201051344000867","174011321042388",28.71,24.30,0,328.52,345.96,14.2,11.8,0.084,109470.5,109470.5,24,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771250,829.00
05/27/2015 20:00,1,0.512,ACTIVE,213.3,322.48,60.03,1432771203,"040051121000095","174011321042388",21.89,24,0.139,315.07,436.72,11.1,6.8,0.242,3403.5,3405.2,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771252,830.00
05/27/2015 20:00,2,0.537,ACTIVE,211.48,335.14,59.975,1432771203,"201051344001230","174011321042388",24.91,24.80,0,327.62,345.36,13.6,11.2,0.088,120510.4,120510.4,24,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771253,831.00
05/27/2015 20:00,2,0.471,ACTIVE,212.16,337.24,59.970,1432771203,"201051344000576","174011321042388",29.12,23.30,0,328.82,345.96,13.9,11.5,0.088,117302.9,117302.9,25,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771253,832.00
05/27/2015 20:00,2,0.535,ACTIVE,211.70,335.14,59.975,1432771203,"201051344000579","174011321042388",28.37,24.80,0,328.52,346.26,15.4,12.9,0.084,122742.9,122742.9,25,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432771254,833.00
05/27/2015 20:15,2,0.508,ACTIVE,211.25,334.84,59.928,1432772103,"201051344000955","174011321042388",27.85,24.50,0,327.32,343.85,14.3,11.9,0.093,122346.6,122346.6,25,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772105,834.00
05/27/2015 20:15,1,0.372,ACTIVE_NO_POWER,213.0,403.76,59.96,1432772103,"040051121000195","174011321042388",22.86,24,0.000,321.42,439.79,8.4,0.0,0.000,2590.7,2592.2,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772106,835.00
05/27/2015 20:15,2,0.445,ACTIVE,212.38,338.14,59.933,1432772103,"274151322000095","174011321042388",27.77,27.80,0,332.73,345.36,12.5,10.2,0.080,418838.8,418838.8,946,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772107,836.00
05/27/2015 20:15,2,0.486,ACTIVE,211.48,336.04,59.949,1432772103,"201051344000868","174011321042388",27.73,22.80,0,327.32,343.85,13.7,11.3,0.084,108805.9,108805.9,25,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772108,837.00
05/27/2015 20:15,2,0.490,ACTIVE,211.93,336.34,59.949,1432772103,"201051344000853","174011321042388",27.63,23.30,0,329.13,345.66,13.8,11.4,0.097,115025.4,115025.4,25,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772109,838.00
05/27/2015 20:15,2,0.461,ACTIVE,211.93,336.64,59.938,1432772103,"201051344000582","174011321042388",28.47,24.00,0,328.52,344.76,13.3,10.9,0.071,115828.3,115828.3,25,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772110,839.00
05/27/2015 20:15,1,0.395,ACTIVE,213.5,360.59,60.00,1432772103,"040051121000097","174011321042388",24.73,25,0.134,316.85,441.92,9.7,13.0,0.005,210.5,212.19999998808,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772111,840.00
05/27/2015 20:15,2,0.486,ACTIVE,211.48,336.04,59.954,1432772103,"201051344000469","174011321042388",28.11,22.30,0,327.32,344.76,13.9,11.5,0.097,110152.4,110152.4,25,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772112,841.00
05/27/2015 20:15,2,0.447,ACTIVE,211.25,336.34,59.944,1432772103,"201051344000988","174011321042388",28.61,23.50,0,327.02,345.96,13.0,10.6,0.080,110075.6,110075.6,25,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772113,842.00
05/27/2015 20:15,2,0.465,ACTIVE,211.25,336.04,59.944,1432772103,"201051344001158","174011321042388",28.03,23.30,0,328.22,344.76,13.2,10.8,0.093,116404.6,116404.6,25,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772114,843.00
05/27/2015 20:15,2,0.473,ACTIVE,211.48,335.44,59.944,1432772103,"201051344001025","174011321042388",28.21,24.00,0,328.82,344.45,13.6,11.2,0.088,119098.8,119098.8,25,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772115,844.00
05/27/2015 20:15,1,0.291,ACTIVE,213.4,400.50,60.00,1432772103,"033051125000118","174011321042388",38.12,24,0.000,313.67,439.88,11.0,0.3,0.000,343,345.3,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772116,845.00
05/27/2015 20:15,2,0.488,ACTIVE,211.25,334.84,59.949,1432772103,"201051344000569","174011321042388",27.75,23.80,0,328.22,344.15,13.8,11.4,0.075,123147.7,123147.7,25,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772117,846.00
05/27/2015 20:15,2,0.266,ACTIVE,212.61,400.66,59.944,1432772103,"274151322000094","174011321042388",37.65,29.80,0,334.54,414.49,10.2,7.9,0.057,311283.4,311283.4,1348,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772118,847.00
05/27/2015 20:15,1,0.412,ACTIVE_NO_POWER,213.7,417.71,60.00,1432772103,"040051121000068","174011321042388",21.92,24,0.000,317.71,439.09,8.9,0.0,0.000,2144.4,2146,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772119,848.00
05/27/2015 20:15,2,0.477,ACTIVE,211.48,334.54,59.928,1432772103,"201051344000458","174011321042388",28.27,23.80,0,327.92,343.85,13.7,11.3,0.080,118718.2,118718.2,25,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772120,849.00
05/27/2015 20:15,2,0.422,ACTIVE,212.83,338.14,59.954,1432772103,"274151322000087","174011321042388",27.04,36.50,0,332.13,344.76,11.6,9.3,0.066,380560.0,380560.0,943,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772121,850.00
05/27/2015 20:15,2,0.447,ACTIVE,212.38,337.84,59.933,1432772103,"274151322000052","174011321042388",27.23,28.30,0,331.83,348.66,12.3,10.0,0.057,406572.8,406572.8,1338,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772122,851.00
05/27/2015 20:15,2,0.469,ACTIVE,211.93,335.74,59.949,1432772103,"201051344001145","174011321042388",27.65,23.80,0,329.13,345.66,13.1,10.7,0.080,123730.8,123730.8,25,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772123,852.00
05/27/2015 20:15,2,0.445,ACTIVE,211.93,336.64,59.922,1432772103,"201051344000685","174011321042388",27.95,24.30,0,328.22,345.06,12.7,10.3,0.084,123086.2,123086.2,26,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772124,853.00
05/27/2015 20:15,2,0.404,ACTIVE,212.61,337.84,59.954,1432772103,"274151322000088","174011321042388",26.66,27.50,0,332.13,345.36,10.9,8.6,0.071,389054.2,389054.2,942,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772124,854.00
05/27/2015 20:15,2,0.459,ACTIVE,211.70,335.44,59.949,1432772103,"201051344000438","174011321042388",28.90,24.50,0,328.82,344.15,13.5,11.1,0.071,123088.8,123088.8,25,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772126,855.00
05/27/2015 20:15,2,0.479,ACTIVE,211.25,334.84,59.949,1432772103,"201051344001135","174011321042388",28.11,24.00,0,328.22,343.55,13.7,11.3,0.075,114651.4,114651.4,25,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772126,856.00
05/27/2015 20:15,2,0.500,ACTIVE,211.70,336.34,59.949,1432772103,"201051344000417","174011321042388",27.61,25.00,0,327.92,344.15,14.0,11.6,0.075,119272.3,119272.3,25,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772127,857.00
05/27/2015 20:15,2,0.441,ACTIVE,211.48,335.74,59.938,1432772103,"201051344000594","174011321042388",29.60,25.00,0,326.72,344.15,13.3,10.9,0.084,118585.3,118585.3,25,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772128,858.00
05/27/2015 20:15,2,0.418,ACTIVE,213.06,339.04,59.959,1432772103,"274151322000083","174011321042388",27.53,28.00,0,331.83,345.36,11.7,9.3,0.080,403022.0,403022.0,1344,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772129,859.00
05/27/2015 20:15,2,0.496,ACTIVE,212.16,337.24,59.949,1432772103,"201051344000585","174011321042388",28.11,24.00,0,329.13,344.76,14.1,11.7,0.093,117545.0,117545.0,25,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772130,860.00
05/27/2015 20:15,2,0.410,ACTIVE,212.61,338.44,59.949,1432772103,"274151322000054","174011321042388",27.77,27.50,0,331.83,346.56,11.5,9.2,0.071,398566.5,398566.5,940,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772131,861.00
05/27/2015 20:15,2,0.504,ACTIVE,211.93,335.44,59.954,1432772103,"201051344001203","174011321042388",24.05,24.30,0,328.22,344.76,12.3,9.9,0.080,119038.1,119038.1,25,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772132,862.00
05/27/2015 20:15,2,0.479,ACTIVE,211.25,335.74,59.965,1432772103,"201051344000646","174011321042388",27.81,24.30,0,327.32,345.36,13.5,11.1,0.084,116786.9,116786.9,25,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772133,863.00
05/27/2015 20:15,2,0.279,ACTIVE,213.51,400.66,59.949,1432772103,"274151322000068","174011321042388",37.63,30.50,0,335.74,418.39,10.8,8.5,0.062,310114.9,310114.9,955,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772134,864.00
05/27/2015 20:15,2,0.445,ACTIVE,213.29,339.95,59.944,1432772103,"274151322000076","174011321042388",27.75,28.00,0,333.93,345.36,12.6,10.2,0.075,424294.9,424294.9,1338,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772135,865.00
05/27/2015 20:15,1,0.248,ACTIVE,213.6,341.66,60.00,1432772103,"033051125000132","174011321042388",33.45,24,0.145,316.72,438.92,8.2,14.6,0.039,169.90000003576,171.30000001192,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772136,866.00
05/27/2015 20:15,1,0.293,ACTIVE,213.6,405.65,60.03,1432772103,"033051125000150","174011321042388",37.76,24,0.025,315.00,440.51,11.0,10.4,0.000,234.80000001192,237,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772138,867.00
05/27/2015 20:15,2,0.514,ACTIVE,211.25,333.93,59.954,1432772103,"201051344000890","174011321042388",24.35,25.00,0,328.22,344.45,12.7,10.3,0.075,120556.4,120556.4,26,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772139,868.00
05/27/2015 20:15,2,0.430,ACTIVE,211.25,335.44,59.949,1432772103,"201051344000900","174011321042388",27.79,23.00,0,327.32,344.76,12.2,9.8,0.075,121171.7,121171.7,25,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772140,869.00
05/27/2015 20:15,2,0.459,ACTIVE,211.93,336.94,59.944,1432772103,"201051344000633","174011321042388",28.51,23.80,0,327.32,346.86,13.3,10.9,0.075,110793.4,110793.4,25,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772141,870.00
05/27/2015 20:15,1,0.381,ACTIVE_NO_POWER,213.8,422.22,60.00,1432772103,"040051121000185","174011321042388",22.43,24,0.000,317.93,438.28,8.4,0.0,0.000,1021.3,1022.8,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772142,871.00
05/27/2015 20:15,2,0.502,ACTIVE,211.25,335.14,59.954,1432772103,"201051344000983","174011321042388",24.69,23.30,0,327.62,343.55,12.6,10.2,0.080,117872.9,117872.9,25,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772143,872.00
05/27/2015 20:15,2,0.465,ACTIVE,211.70,335.74,59.949,1432772103,"201051344000917","174011321042388",27.83,24.50,0,327.02,344.76,13.2,10.8,0.071,121242.6,121242.6,25,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772144,873.00
05/27/2015 20:15,1,0.420,ACTIVE_NO_POWER,213.6,398.52,60.00,1432772103,"040051121000116","174011321042388",24.32,23,0.000,312.32,439.18,10.1,0.0,0.000,206.10000002384,207.80000002384,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772145,874.00
05/27/2015 20:15,1,0.242,ACTIVE,213.4,364.75,60.00,1432772103,"033051125000135","174011321042388",32.51,24,0.142,321.04,440.08,7.8,14.5,0.001,169.5,171,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772146,875.00
05/27/2015 20:15,2,0.475,ACTIVE,211.70,335.14,59.949,1432772103,"201051344000648","174011321042388",28.09,23.00,0,329.13,344.15,13.5,11.1,0.075,117440.7,117440.7,25,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772147,876.00
05/27/2015 20:15,2,0.479,ACTIVE,211.48,336.34,59.959,1432772103,"201051344001093","174011321042388",27.95,24.30,0,327.32,344.45,13.6,11.2,0.084,119257.9,119257.9,25,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772148,877.00
05/27/2015 20:15,2,0.459,ACTIVE,211.93,335.14,59.986,1432772103,"201051344000645","174011321042388",28.05,23.50,0,328.22,344.76,13.1,10.7,0.080,117780.5,117780.5,25,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772149,878.00
05/27/2015 20:15,2,0.408,ACTIVE,212.38,336.94,59.965,1432772103,"274151322000085","174011321042388",27.79,27.30,0,333.33,344.76,11.5,9.2,0.066,400512.2,400512.2,1338,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772150,879.00
05/27/2015 20:15,2,0.465,ACTIVE,211.70,336.64,59.954,1432772103,"201051344000651","174011321042388",27.75,23.80,0,329.13,344.45,13.1,10.7,0.071,117098.5,117098.5,25,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772151,880.00
05/27/2015 20:15,2,0.469,ACTIVE,211.70,334.24,59.959,1432772103,"201051344000867","174011321042388",27.53,23.80,0,327.32,344.15,13.1,10.7,0.084,109473.5,109473.5,25,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772152,881.00
05/27/2015 20:15,1,0.460,ACTIVE_NO_POWER,213.2,345.16,60.00,1432772103,"040051121000095","174011321042388",21.94,24,0.012,314.76,436.52,10.0,0.0,0.217,3405.2,3406.7,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772153,882.00
