ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 20:15,2,0.469,ACTIVE,211.48,334.54,59.938,1432772103,"201051344001230","174011321042388",27.43,24.30,0,326.72,342.65,13.1,10.7,0.080,120513.3,120513.3,25,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772154,883.00
05/27/2015 20:15,2,0.467,ACTIVE,211.70,336.64,59.917,1432772103,"201051344000576","174011321042388",27.93,23.00,0,327.92,344.45,13.3,10.9,0.084,117305.9,117305.9,26,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772155,884.00
05/27/2015 20:15,2,0.494,ACTIVE,211.48,334.84,59.981,1432772103,"201051344000579","174011321042388",28.39,24.30,0,327.92,344.15,14.2,11.8,0.084,122746.2,122746.2,26,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432772156,885.00
05/27/2015 20:30,2,0.615,ACTIVE,211.25,337.54,59.965,1432773004,"201051344000955","174011321042388",28.43,24.50,0,327.32,345.66,17.8,15.2,0.124,122350.0,122350.0,26,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773005,886.00
05/27/2015 20:30,1,0.524,ACTIVE,213.3,355.79,60.00,1432773004,"040051121000195","174011321042388",23.79,23,0.141,318.12,440.90,12.4,14.3,0.031,2592.2,2594.1,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773006,887.00
05/27/2015 20:30,2,0.623,ACTIVE,212.38,340.85,59.965,1432773004,"274151322000095","174011321042388",28.07,27.30,0,333.03,347.46,17.7,15.2,0.115,418841.9,418841.9,947,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773007,888.00
05/27/2015 20:30,2,0.609,ACTIVE,211.48,337.84,59.949,1432773004,"201051344000868","174011321042388",27.85,23.80,0,327.92,346.26,17.2,14.7,0.110,108809.1,108809.1,26,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773008,889.00
05/27/2015 20:30,2,0.594,ACTIVE,211.93,338.74,59.959,1432773004,"201051344000853","174011321042388",28.25,24.50,0,328.82,347.46,17.0,14.5,0.124,115028.6,115028.6,26,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773009,890.00
05/27/2015 20:30,2,0.586,ACTIVE,211.70,337.84,59.954,1432773004,"201051344000582","174011321042388",28.55,24.00,0,328.22,346.56,17.0,14.5,0.119,115831.4,115831.4,26,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773010,891.00
05/27/2015 20:30,1,0.553,ACTIVE,213.5,402.75,60.00,1432773004,"040051121000097","174011321042388",25.26,24,0.000,317.93,441.81,13.9,0.1,0.101,212.19999998808,214.19999998808,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773011,892.00
05/27/2015 20:30,2,0.607,ACTIVE,211.48,338.44,59.954,1432773004,"201051344000469","174011321042388",28.05,23.80,0,327.32,346.86,17.3,14.8,0.124,110155.6,110155.6,26,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773012,893.00
05/27/2015 20:30,2,0.594,ACTIVE,211.48,339.34,59.954,1432773004,"201051344000988","174011321042388",27.71,24.80,0,327.32,348.06,16.7,14.2,0.119,110078.6,110078.6,26,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773013,894.00
05/27/2015 20:30,2,0.600,ACTIVE,211.48,337.84,59.922,1432773004,"201051344001158","174011321042388",27.75,24.30,0,327.32,346.26,16.9,14.4,0.119,116407.7,116407.7,26,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773014,895.00
05/27/2015 20:30,2,0.607,ACTIVE,211.48,337.84,59.954,1432773004,"201051344001025","174011321042388",28.19,24.00,0,329.13,347.16,17.4,14.9,0.119,119102.0,119102.0,26,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773015,896.00
05/27/2015 20:30,1,0.413,ACTIVE,213.9,384.26,60.00,1432773004,"033051125000118","174011321042388",38.40,24,0.144,319.69,440.09,15.7,11.7,0.010,345.3,347.7,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773016,897.00
05/27/2015 20:30,2,0.602,ACTIVE,211.48,337.84,59.991,1432773004,"201051344000569","174011321042388",28.23,24.80,0,328.22,346.56,17.2,14.7,0.137,123150.9,123150.9,26,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773017,898.00
05/27/2015 20:30,2,0.393,ACTIVE,212.61,396.45,59.938,1432773004,"274151322000094","174011321042388",37.27,29.30,0,333.93,416.29,14.8,12.3,0.093,311285.9,311285.9,1349,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773018,899.00
05/27/2015 20:30,1,0.571,ACTIVE,213.8,388.05,60.00,1432773004,"040051121000068","174011321042388",22.59,23,0.144,316.24,439.55,12.8,15.7,0.002,2146,2147.9,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773019,900.00
05/27/2015 20:30,2,0.604,ACTIVE,211.48,337.24,59.981,1432773004,"201051344000458","174011321042388",28.13,24.80,0,328.22,346.56,17.2,14.7,0.119,118721.4,118721.4,26,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773020,901.00
05/27/2015 20:30,2,0.594,ACTIVE,212.61,342.35,59.949,1432773004,"274151322000087","174011321042388",27.35,35.40,0,332.13,347.16,16.5,14.0,0.097,380562.9,380562.9,944,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773021,902.00
05/27/2015 20:30,2,0.623,ACTIVE,212.61,338.44,59.944,1432773004,"274151322000052","174011321042388",27.61,27.50,0,331.83,347.16,17.4,14.9,0.097,406575.9,406575.9,1339,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773022,903.00
05/27/2015 20:30,2,0.604,ACTIVE,211.70,338.44,59.949,1432773004,"201051344001145","174011321042388",28.19,23.50,0,328.22,347.16,17.2,14.7,0.119,123734.0,123734.0,26,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773023,904.00
05/27/2015 20:30,2,0.574,ACTIVE,211.93,338.44,59.981,1432773004,"201051344000685","174011321042388",28.47,24.00,0,327.62,346.26,16.6,14.1,0.133,123089.3,123089.3,27,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773023,905.00
05/27/2015 20:30,2,0.568,ACTIVE,212.16,338.44,59.975,1432773004,"274151322000088","174011321042388",27.51,26.80,0,332.13,346.86,15.8,13.3,0.097,389057.0,389057.0,943,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773024,906.00
05/27/2015 20:30,2,0.602,ACTIVE,211.93,338.14,59.933,1432773004,"201051344000438","174011321042388",28.78,24.30,0,328.52,346.56,17.6,15.0,0.119,123092.1,123092.1,26,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773025,907.00
05/27/2015 20:30,2,0.627,ACTIVE,211.25,337.24,59.944,1432773004,"201051344001135","174011321042388",27.73,24.00,0,328.52,346.26,17.6,15.1,0.115,114654.7,114654.7,26,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773026,908.00
05/27/2015 20:30,2,0.629,ACTIVE,211.48,338.14,59.938,1432773004,"201051344000417","174011321042388",28.09,24.50,0,327.62,346.56,17.9,15.4,0.128,119275.7,119275.7,26,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773027,909.00
05/27/2015 20:30,2,0.607,ACTIVE,211.03,337.24,59.944,1432773004,"201051344000594","174011321042388",28.47,25.30,0,327.32,346.26,17.6,15.0,0.133,118588.6,118588.6,26,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773028,910.00
05/27/2015 20:30,2,0.602,ACTIVE,212.61,341.75,59.922,1432773004,"274151322000083","174011321042388",27.69,27.50,0,332.43,347.16,16.9,14.4,0.110,403025.0,403025.0,1345,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773029,911.00
05/27/2015 20:30,2,0.639,ACTIVE,211.93,338.44,59.938,1432773004,"201051344000585","174011321042388",28.21,24.30,0,328.52,346.56,18.3,15.7,0.133,117548.4,117548.4,26,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773030,912.00
05/27/2015 20:30,2,0.596,ACTIVE,213.06,341.75,59.938,1432773004,"274151322000054","174011321042388",27.63,27.30,0,332.13,346.86,16.6,14.1,0.097,398569.5,398569.5,941,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773031,913.00
05/27/2015 20:30,2,0.602,ACTIVE,211.70,336.64,59.922,1432773004,"201051344001203","174011321042388",28.37,24.30,0,328.52,347.16,17.3,14.8,0.119,119041.3,119041.3,26,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773032,914.00
05/27/2015 20:30,2,0.613,ACTIVE,211.25,337.54,59.949,1432773004,"201051344000646","174011321042388",27.97,24.00,0,328.22,346.26,17.4,14.9,0.124,116790.2,116790.2,26,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773032,915.00
05/27/2015 20:30,2,0.412,ACTIVE,213.06,396.45,59.933,1432773004,"274151322000068","174011321042388",37.03,29.80,0,335.44,417.19,15.5,13.0,0.088,310117.6,310117.6,956,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773033,916.00
05/27/2015 20:30,2,0.623,ACTIVE,213.29,339.65,59.938,1432773004,"274151322000076","174011321042388",28.67,27.50,0,333.93,347.76,18.1,15.5,0.119,424298.2,424298.2,1339,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773034,917.00
05/27/2015 20:30,1,0.362,ACTIVE,213.2,370.07,60.00,1432773004,"033051125000132","174011321042388",33.11,23,0.146,317.56,439.01,11.9,11.3,0.007,171.30000001192,173,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773036,918.00
05/27/2015 20:30,1,0.421,ACTIVE,213.5,388.67,60.00,1432773004,"033051125000150","174011321042388",37.95,23,0.116,319.26,441.02,15.9,11.1,0.174,237,239.60000002384,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773037,919.00
05/27/2015 20:30,2,0.625,ACTIVE,211.48,337.54,59.938,1432773004,"201051344000890","174011321042388",28.43,24.80,0,327.62,346.56,18.0,15.4,0.115,120559.7,120559.7,27,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773038,920.00
05/27/2015 20:30,2,0.574,ACTIVE,211.48,337.54,59.938,1432773004,"201051344000900","174011321042388",27.91,24.00,0,327.32,345.96,16.2,13.8,0.119,121174.6,121174.6,26,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773039,921.00
05/27/2015 20:30,2,0.592,ACTIVE,211.93,339.04,59.938,1432773004,"201051344000633","174011321042388",28.57,24.50,0,328.22,347.46,17.1,14.6,0.133,110796.7,110796.7,26,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773040,922.00
05/27/2015 20:30,1,0.528,ACTIVE,213.6,349.07,60.00,1432773004,"040051121000185","174011321042388",23.87,23,0.149,318.03,440.14,12.5,13.2,0.047,1022.8,1024.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773041,923.00
05/27/2015 20:30,2,0.615,ACTIVE,211.70,337.54,59.933,1432773004,"201051344000983","174011321042388",28.05,24.50,0,327.92,346.26,17.5,14.9,0.133,117876.1,117876.1,26,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773042,924.00
05/27/2015 20:30,2,0.607,ACTIVE,211.93,338.14,59.938,1432773004,"201051344000917","174011321042388",27.95,24.50,0,327.92,346.56,17.2,14.7,0.119,121245.8,121245.8,26,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773043,925.00
05/27/2015 20:30,1,0.585,ACTIVE_NO_POWER,213.0,382.27,60.00,1432773004,"040051121000116","174011321042388",25.06,23,0.000,313.04,439.20,14.6,0.0,0.144,207.80000002384,209.90000002384,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773044,926.00
05/27/2015 20:30,1,0.339,ACTIVE,213.7,371.28,60.00,1432773004,"033051125000135","174011321042388",33.94,24,0.145,320.36,440.28,11.4,14.1,0.006,171,172.69999998808,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773045,927.00
05/27/2015 20:30,2,0.609,ACTIVE,211.70,337.84,59.938,1432773004,"201051344000648","174011321042388",28.07,23.80,0,328.82,346.56,17.3,14.8,0.115,117444.1,117444.1,26,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773046,928.00
05/27/2015 20:30,2,0.613,ACTIVE,211.70,337.84,59.928,1432773004,"201051344001093","174011321042388",28.35,24.30,0,328.22,346.26,17.6,15.1,0.106,119261.2,119261.2,26,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773047,929.00
05/27/2015 20:30,2,0.598,ACTIVE,212.16,338.44,59.922,1432773004,"201051344000645","174011321042388",27.81,24.50,0,327.32,346.26,16.9,14.4,0.110,117783.7,117783.7,26,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773048,930.00
05/27/2015 20:30,2,0.598,ACTIVE,212.83,339.95,59.938,1432773004,"274151322000085","174011321042388",27.65,27.00,0,333.63,347.16,16.8,14.3,0.097,400515.2,400515.2,1339,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773049,931.00
05/27/2015 20:30,2,0.596,ACTIVE,211.93,338.44,59.938,1432773004,"201051344000651","174011321042388",28.23,23.80,0,328.22,346.56,17.0,14.5,0.115,117101.7,117101.7,26,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773050,932.00
05/27/2015 20:30,2,0.602,ACTIVE,211.70,337.54,59.949,1432773004,"201051344000867","174011321042388",28.23,24.80,0,327.32,346.26,17.2,14.7,0.124,109476.7,109476.7,26,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773051,933.00
05/27/2015 20:30,1,0.635,ACTIVE_NO_POWER,213.5,323.18,60.00,1432773004,"040051121000095","174011321042388",22.06,23,0.105,313.89,437.13,13.9,0.0,0.258,3406.7,3408.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773052,934.00
05/27/2015 20:30,2,0.604,ACTIVE,211.70,337.84,59.944,1432773004,"201051344001230","174011321042388",28.21,24.00,0,327.32,345.96,17.3,14.8,0.128,120516.5,120516.5,26,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773053,935.00
05/27/2015 20:30,2,0.588,ACTIVE,212.16,339.34,59.949,1432773004,"201051344000576","174011321042388",28.27,24.00,0,327.92,346.86,16.9,14.3,0.119,117309.1,117309.1,27,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773054,936.00
05/27/2015 20:30,2,0.625,ACTIVE,211.93,337.24,59.944,1432773004,"201051344000579","174011321042388",28.65,25.00,0,327.62,346.56,18.2,15.6,0.133,122749.7,122749.7,27,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773055,937.00
05/27/2015 20:45,2,0.482,ACTIVE,211.48,335.74,59.975,1432773903,"201051344000955","174011321042388",28.27,24.30,0,327.62,346.26,13.8,11.4,0.080,122353.4,122353.4,27,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773905,938.00
05/27/2015 20:45,1,0.365,ACTIVE,213.8,348.56,60.03,1432773903,"040051121000195","174011321042388",22.65,23,0.136,321.03,440.72,8.2,10.6,0.020,2594.1,2596,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773906,939.00
05/27/2015 20:45,2,0.438,ACTIVE,213.06,340.25,59.996,1432773903,"274151322000095","174011321042388",27.77,26.80,0,332.13,347.16,12.3,10.0,0.075,418845.2,418845.2,948,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773907,940.00
05/27/2015 20:45,2,0.469,ACTIVE,211.48,335.44,59.975,1432773903,"201051344000868","174011321042388",27.81,24.00,0,326.42,346.26,13.2,10.9,0.084,108812.4,108812.4,27,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773908,941.00
05/27/2015 20:45,2,0.475,ACTIVE,212.38,337.24,59.996,1432773903,"201051344000853","174011321042388",27.17,24.80,0,329.43,348.06,13.1,10.7,0.084,115031.9,115031.9,27,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773909,942.00
05/27/2015 20:45,2,0.453,ACTIVE,212.38,336.94,59.975,1432773903,"201051344000582","174011321042388",28.25,24.00,0,328.52,347.46,13.0,10.6,0.084,115834.7,115834.7,27,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773909,943.00
05/27/2015 20:45,1,0.389,ACTIVE,213.7,355.01,60.03,1432773903,"040051121000097","174011321042388",24.61,24,0.142,318.72,442.22,9.5,14.2,0.010,214.19999998808,216.40000003576,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773911,944.00
05/27/2015 20:45,2,0.475,ACTIVE,211.93,336.34,59.981,1432773903,"201051344000469","174011321042388",27.83,24.00,0,328.22,348.36,13.4,11.0,0.080,110159.0,110159.0,27,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773912,945.00
05/27/2015 20:45,2,0.449,ACTIVE,211.93,336.94,59.996,1432773903,"201051344000988","174011321042388",27.55,24.80,0,327.02,349.56,12.6,10.2,0.080,110081.8,110081.8,27,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773912,946.00
05/27/2015 20:45,2,0.445,ACTIVE,211.93,336.04,59.981,1432773903,"201051344001158","174011321042388",28.27,24.50,0,327.92,347.16,12.8,10.4,0.088,116410.9,116410.9,27,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773913,947.00
05/27/2015 20:45,2,0.461,ACTIVE,211.70,335.74,59.981,1432773903,"201051344001025","174011321042388",28.25,23.80,0,328.82,348.06,13.2,10.8,0.075,119105.4,119105.4,27,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773914,948.00
05/27/2015 20:45,1,0.285,ACTIVE,213.8,353.05,60.03,1432773903,"033051125000118","174011321042388",37.95,24,0.131,318.84,440.17,10.7,14.0,0.023,347.7,350.3,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773915,949.00
05/27/2015 20:45,2,0.459,ACTIVE,212.16,336.04,59.975,1432773903,"201051344000569","174011321042388",28.51,24.80,0,328.22,347.16,13.3,10.9,0.075,123154.2,123154.2,27,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773916,950.00
05/27/2015 20:45,2,0.271,ACTIVE,213.74,389.54,59.991,1432773903,"274151322000094","174011321042388",36.60,28.50,0,335.14,419.00,10.0,7.8,0.057,311288.6,311288.6,1350,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773917,951.00
05/27/2015 20:45,1,0.404,ACTIVE,214.0,382.56,60.03,1432773903,"040051121000068","174011321042388",22.07,23,0.000,318.14,439.70,8.8,3.7,0.176,2147.9,2149.7,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773919,952.00
05/27/2015 20:45,2,0.480,ACTIVE,212.16,335.14,59.975,1432773903,"201051344000458","174011321042388",27.25,25.00,0,327.02,345.96,13.2,10.9,0.093,118724.8,118724.8,27,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773919,953.00
05/27/2015 20:45,2,0.420,ACTIVE,213.29,340.55,59.970,1432773903,"274151322000087","174011321042388",26.94,34.50,0,332.13,347.16,11.5,9.2,0.062,380565.9,380565.9,945,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773920,954.00
05/27/2015 20:45,2,0.434,ACTIVE,212.83,338.44,59.981,1432773903,"274151322000052","174011321042388",27.79,27.00,0,330.33,347.16,12.2,9.9,0.066,406579.1,406579.1,1340,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773921,955.00
05/27/2015 20:45,2,0.461,ACTIVE,212.16,336.94,59.970,1432773903,"201051344001145","174011321042388",28.05,23.30,0,328.82,347.76,13.1,10.7,0.084,123737.3,123737.3,27,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773922,956.00
05/27/2015 20:45,2,0.443,ACTIVE,212.16,337.24,59.986,1432773903,"201051344000685","174011321042388",27.91,23.80,0,328.82,348.06,12.6,10.2,0.084,123092.4,123092.4,28,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773923,957.00
05/27/2015 20:45,2,0.400,ACTIVE,213.06,338.74,59.986,1432773903,"274151322000088","174011321042388",26.62,26.30,0,332.13,347.16,10.8,8.5,0.062,389059.9,389059.9,944,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773924,958.00
05/27/2015 20:45,2,0.496,ACTIVE,212.16,336.94,59.981,1432773903,"201051344000438","174011321042388",25.54,24.00,0,328.22,348.06,12.8,10.4,0.075,123095.4,123095.4,27,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773925,959.00
05/27/2015 20:45,2,0.479,ACTIVE,211.93,334.84,59.986,1432773903,"201051344001135","174011321042388",28.01,23.80,0,328.52,346.56,13.6,11.2,0.084,114658.1,114658.1,27,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773926,960.00
05/27/2015 20:45,2,0.496,ACTIVE,212.38,337.54,60.002,1432773903,"201051344000417","174011321042388",27.75,24.30,0,328.82,347.76,13.9,11.5,0.080,119279.1,119279.1,27,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773927,961.00
05/27/2015 20:45,2,0.459,ACTIVE,211.70,336.04,59.986,1432773903,"201051344000594","174011321042388",28.90,25.30,0,327.02,347.76,13.4,11.0,0.088,118592.0,118592.0,27,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773928,962.00
05/27/2015 20:45,2,0.424,ACTIVE,213.29,337.84,59.996,1432773903,"274151322000083","174011321042388",27.12,26.80,0,331.83,347.76,11.7,9.4,0.066,403028.0,403028.0,1346,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773929,963.00
05/27/2015 20:45,2,0.496,ACTIVE,212.38,337.84,59.986,1432773903,"201051344000585","174011321042388",28.17,24.00,0,328.22,347.16,14.2,11.8,0.084,117552.0,117552.0,27,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773930,964.00
05/27/2015 20:45,2,0.418,ACTIVE,213.29,338.44,59.970,1432773903,"274151322000054","174011321042388",27.27,26.80,0,330.03,347.16,11.6,9.2,0.057,398572.5,398572.5,942,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773931,965.00
05/27/2015 20:45,2,0.467,ACTIVE,212.16,335.74,59.986,1432773903,"201051344001203","174011321042388",28.01,24.30,0,328.22,347.76,13.3,10.9,0.084,119044.6,119044.6,27,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773931,966.00
05/27/2015 20:45,2,0.488,ACTIVE,211.70,336.34,59.986,1432773903,"201051344000646","174011321042388",27.17,24.00,0,327.92,347.16,13.4,11.1,0.088,116793.5,116793.5,27,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773932,967.00
05/27/2015 20:45,2,0.281,ACTIVE,213.74,398.26,59.981,1432773903,"274151322000068","174011321042388",37.45,29.30,0,335.74,415.39,10.7,8.4,0.053,310120.4,310120.4,957,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773933,968.00
05/27/2015 20:45,2,0.447,ACTIVE,213.51,339.65,59.981,1432773903,"274151322000076","174011321042388",27.75,26.80,0,333.93,348.06,12.6,10.2,0.075,424301.5,424301.5,1340,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773935,969.00
05/27/2015 20:45,1,0.254,ACTIVE_NO_POWER,214.1,384.19,60.03,1432773903,"033051125000132","174011321042388",32.61,23,0.000,316.59,438.98,8.2,0.0,0.000,173,174.60000002384,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773936,970.00
05/27/2015 20:45,1,0.290,ACTIVE,214.1,399.55,60.03,1432773903,"033051125000150","174011321042388",37.98,23,0.149,318.37,440.99,10.9,14.0,0.000,239.60000002384,242.19999998808,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773937,971.00
05/27/2015 20:45,2,0.516,ACTIVE,211.70,334.54,59.981,1432773903,"201051344000890","174011321042388",24.35,24.30,0,327.32,347.76,12.7,10.4,0.080,120563.2,120563.2,28,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773938,972.00
05/27/2015 20:45,2,0.434,ACTIVE,211.70,336.34,59.986,1432773903,"201051344000900","174011321042388",27.69,24.00,0,327.02,346.56,12.2,9.8,0.075,121177.7,121177.7,27,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773939,973.00
05/27/2015 20:45,2,0.457,ACTIVE,212.38,337.84,60.023,1432773903,"201051344000633","174011321042388",28.45,24.80,0,328.22,349.26,13.2,10.8,0.084,110800.0,110800.0,27,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773940,974.00
05/27/2015 20:45,1,0.387,ACTIVE_NO_POWER,214.1,385.88,60.03,1432773903,"040051121000185","174011321042388",22.01,23,0.006,318.98,438.64,8.4,0.0,0.143,1024.5,1026.3,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773941,975.00
05/27/2015 20:45,2,0.475,ACTIVE,211.93,336.34,59.991,1432773903,"201051344000983","174011321042388",28.11,24.80,0,327.62,347.16,13.5,11.1,0.093,117879.5,117879.5,27,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773942,976.00
05/27/2015 20:45,2,0.471,ACTIVE,212.16,336.64,59.986,1432773903,"201051344000917","174011321042388",27.73,24.50,0,328.22,347.76,13.2,10.8,0.088,121249.1,121249.1,27,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773943,977.00
05/27/2015 20:45,1,0.417,ACTIVE_NO_POWER,213.6,401.07,60.03,1432773903,"040051121000116","174011321042388",23.67,23,0.000,312.45,439.49,9.7,0.0,0.000,209.90000002384,211.90000002384,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773944,978.00
05/27/2015 20:45,1,0.238,ACTIVE_NO_POWER,214.4,389.65,60.03,1432773903,"033051125000135","174011321042388",33.00,24,0.000,320.26,440.13,7.8,0.0,0.000,172.69999998808,174.40000003576,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773946,979.00
05/27/2015 20:45,2,0.500,ACTIVE,212.38,336.34,59.986,1432773903,"201051344000648","174011321042388",24.35,23.80,0,329.13,347.76,12.4,10.0,0.075,117447.3,117447.3,27,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773947,980.00
05/27/2015 20:45,2,0.480,ACTIVE,212.16,336.34,60.007,1432773903,"201051344001093","174011321042388",27.77,24.30,0,328.22,346.56,13.5,11.1,0.084,119264.6,119264.6,27,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773948,981.00
05/27/2015 20:45,2,0.467,ACTIVE,212.38,336.34,59.991,1432773903,"201051344000645","174011321042388",27.31,24.80,0,329.73,347.76,13.0,10.6,0.075,117786.9,117786.9,27,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773948,982.00
05/27/2015 20:45,2,0.412,ACTIVE,213.29,340.25,59.981,1432773903,"274151322000085","174011321042388",27.67,26.50,0,332.43,347.16,11.6,9.3,0.062,400518.2,400518.2,1340,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773949,983.00
05/27/2015 20:45,2,0.490,ACTIVE,212.16,336.64,59.949,1432773903,"201051344000651","174011321042388",24.39,23.80,0,328.82,347.16,12.2,9.8,0.084,117104.9,117104.9,27,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773950,984.00
05/27/2015 20:45,2,0.496,ACTIVE,212.38,335.44,59.975,1432773903,"201051344000867","174011321042388",24.51,25.00,0,328.22,347.16,12.3,10.0,0.075,109480.0,109480.0,27,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773951,985.00
05/27/2015 20:45,1,0.470,ACTIVE_NO_POWER,214.0,382.75,60.03,1432773903,"040051121000095","174011321042388",21.63,23,0.000,314.76,436.63,10.1,0.0,0.000,3408.5,3410.3,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773952,986.00
05/27/2015 20:45,2,0.471,ACTIVE,211.93,335.74,59.981,1432773903,"201051344001230","174011321042388",27.61,23.80,0,327.32,346.56,13.2,10.8,0.084,120519.8,120519.8,27,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773953,987.00
05/27/2015 20:45,2,0.494,ACTIVE,212.38,337.84,59.986,1432773903,"201051344000576","174011321042388",23.74,24.30,0,329.13,348.36,11.9,9.5,0.075,117312.3,117312.3,28,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773954,988.00
05/27/2015 20:45,2,0.500,ACTIVE,212.16,336.04,59.991,1432773903,"201051344000579","174011321042388",27.99,25.00,0,328.22,348.36,14.2,11.8,0.075,122753.2,122753.2,28,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432773955,989.00
05/27/2015 21:00,2,0.389,ACTIVE,211.93,334.54,59.981,1432774803,"201051344000955","174011321042388",27.43,24.00,0,328.22,342.95,10.8,8.5,0.062,122356.0,122356.0,28,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774805,990.00
05/27/2015 21:00,1,0.252,ACTIVE_NO_POWER,214.1,370.35,60.00,1432774803,"040051121000195","174011321042388",21.66,23,0.000,322.40,440.61,5.3,0.0,0.000,2596,2596.9,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774806,991.00
05/27/2015 21:00,2,0.322,ACTIVE,213.51,338.14,59.970,1432774803,"274151322000095","174011321042388",27.10,26.30,0,333.33,344.15,8.9,6.6,0.044,418847.3,418847.3,949,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774807,992.00
05/27/2015 21:00,2,0.363,ACTIVE,212.16,334.54,59.975,1432774803,"201051344000868","174011321042388",27.67,23.80,0,327.62,344.15,10.2,7.9,0.057,108814.8,108814.8,28,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774808,993.00
05/27/2015 21:00,2,0.365,ACTIVE,212.83,336.34,59.975,1432774803,"201051344000853","174011321042388",27.41,24.30,0,329.13,344.76,10.2,7.9,0.057,115034.3,115034.3,28,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774808,994.00
05/27/2015 21:00,2,0.367,ACTIVE,212.83,336.04,59.981,1432774803,"201051344000582","174011321042388",26.96,23.80,0,328.52,343.85,10.1,7.8,0.057,115837.0,115837.0,28,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774809,995.00
05/27/2015 21:00,1,0.246,ACTIVE_NO_POWER,214.7,413.49,60.03,1432774803,"040051121000097","174011321042388",25.05,23,0.000,320.08,441.80,6.0,0.0,0.000,216.40000003576,217.5,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774811,996.00
05/27/2015 21:00,2,0.383,ACTIVE,212.38,335.14,59.981,1432774803,"201051344000469","174011321042388",26.90,23.50,0,328.22,344.45,10.4,8.2,0.066,110161.4,110161.4,28,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774812,997.00
05/27/2015 21:00,2,0.363,ACTIVE,212.38,336.64,59.996,1432774803,"201051344000988","174011321042388",25.94,24.50,0,327.02,345.06,9.6,7.3,0.057,110084.0,110084.0,28,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774812,998.00
05/27/2015 21:00,2,0.359,ACTIVE,212.38,334.84,59.986,1432774803,"201051344001158","174011321042388",27.21,24.30,0,328.22,344.76,9.9,7.7,0.053,116413.2,116413.2,28,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774813,999.00
05/27/2015 21:00,2,0.361,ACTIVE,212.38,333.93,59.981,1432774803,"201051344001025","174011321042388",27.77,23.50,0,329.43,342.95,10.2,7.9,0.053,119107.6,119107.6,28,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774814,1000.00
05/27/2015 21:00,1,0.207,ACTIVE_NO_POWER,214.2,395.54,60.03,1432774803,"033051125000118","174011321042388",37.20,23,0.000,318.72,442.29,7.6,0.0,0.000,350.3,351.8,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774815,1001.00
05/27/2015 21:00,2,0.367,ACTIVE,212.16,335.14,59.975,1432774803,"201051344000569","174011321042388",27.67,24.50,0,328.22,343.85,10.3,8.0,0.062,123156.6,123156.6,28,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774816,1002.00
05/27/2015 21:00,2,0.197,ACTIVE,213.51,380.82,59.975,1432774803,"274151322000094","174011321042388",35.72,28.30,0,334.54,407.87,7.1,4.9,0.035,311290.2,311290.2,1351,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774817,1003.00
05/27/2015 21:00,1,0.283,ACTIVE_NO_POWER,214.9,402.44,60.03,1432774803,"040051121000068","174011321042388",20.95,23,0.000,319.68,440.26,5.7,0.0,0.000,2149.7,2150.7,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774819,1004.00
05/27/2015 21:00,2,0.373,ACTIVE,212.16,333.93,59.981,1432774803,"201051344000458","174011321042388",27.35,24.80,0,328.22,343.55,10.4,8.1,0.057,118727.2,118727.2,28,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774819,1005.00
05/27/2015 21:00,2,0.314,ACTIVE,213.29,338.44,59.981,1432774803,"274151322000087","174011321042388",26.08,33.30,0,333.03,344.15,8.3,6.1,0.044,380567.9,380567.9,946,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774820,1006.00
05/27/2015 21:00,2,0.328,ACTIVE,213.51,338.44,59.981,1432774803,"274151322000052","174011321042388",27.12,26.50,0,332.73,344.15,9.1,6.8,0.027,406581.2,406581.2,1341,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774821,1007.00
05/27/2015 21:00,2,0.367,ACTIVE,212.83,335.74,59.959,1432774803,"201051344001145","174011321042388",26.84,23.00,0,329.13,345.06,10.1,7.8,0.053,123739.6,123739.6,28,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774822,1008.00
05/27/2015 21:00,2,0.342,ACTIVE,212.61,335.44,59.981,1432774803,"201051344000685","174011321042388",27.51,23.50,0,328.82,345.06,9.5,7.3,0.062,123094.6,123094.6,29,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774823,1009.00
05/27/2015 21:00,2,0.291,ACTIVE,213.06,337.84,59.970,1432774803,"274151322000088","174011321042388",25.94,26.00,0,333.33,343.55,7.7,5.5,0.044,389061.6,389061.6,945,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774824,1010.00
05/27/2015 21:00,2,0.367,ACTIVE,212.38,334.84,59.996,1432774803,"201051344000438","174011321042388",27.95,23.50,0,329.73,343.55,10.4,8.2,0.053,123097.6,123097.6,28,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774825,1011.00
05/27/2015 21:00,2,0.383,ACTIVE,212.16,334.24,59.991,1432774803,"201051344001135","174011321042388",27.33,23.50,0,328.52,342.65,10.6,8.3,0.057,114660.6,114660.6,28,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774826,1012.00
05/27/2015 21:00,2,0.398,ACTIVE,212.83,336.64,59.986,1432774803,"201051344000417","174011321042388",27.10,24.00,0,327.62,345.06,11.0,8.7,0.053,119281.7,119281.7,28,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774827,1013.00
05/27/2015 21:00,2,0.377,ACTIVE,211.93,335.14,59.975,1432774803,"201051344000594","174011321042388",27.17,25.30,0,327.32,344.45,10.4,8.1,0.062,118594.4,118594.4,28,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774828,1014.00
05/27/2015 21:00,2,0.311,ACTIVE,213.29,338.44,59.975,1432774803,"274151322000083","174011321042388",26.72,26.30,0,333.33,344.45,8.4,6.2,0.035,403030.0,403030.0,1347,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774829,1015.00
05/27/2015 21:00,2,0.402,ACTIVE,212.61,336.64,59.975,1432774803,"201051344000585","174011321042388",27.10,23.80,0,328.52,344.15,11.1,8.8,0.066,117554.6,117554.6,28,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774830,1016.00
05/27/2015 21:00,2,0.301,ACTIVE,213.74,338.14,59.970,1432774803,"274151322000054","174011321042388",27.17,26.30,0,332.43,343.85,8.3,6.1,0.049,398574.4,398574.4,943,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774831,1017.00
05/27/2015 21:00,2,0.365,ACTIVE,212.38,333.93,59.981,1432774803,"201051344001203","174011321042388",27.41,23.80,0,328.52,345.06,10.2,7.9,0.062,119047.0,119047.0,28,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774832,1018.00
05/27/2015 21:00,2,0.379,ACTIVE,211.93,335.14,59.981,1432774803,"201051344000646","174011321042388",27.33,23.50,0,327.02,343.25,10.5,8.2,0.053,116795.8,116795.8,28,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774833,1019.00
05/27/2015 21:00,2,0.213,ACTIVE,214.19,383.83,59.965,1432774803,"274151322000068","174011321042388",36.08,28.80,0,335.44,412.98,7.7,5.5,0.035,310122.2,310122.2,958,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774833,1020.00
05/27/2015 21:00,2,0.322,ACTIVE,214.19,338.14,59.975,1432774803,"274151322000076","174011321042388",27.53,26.30,0,334.54,344.45,9.0,6.8,0.053,424303.6,424303.6,1341,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774834,1021.00
05/27/2015 21:00,1,0.188,ACTIVE_NO_POWER,213.8,408.37,60.03,1432774803,"033051125000132","174011321042388",31.61,23,0.000,318.33,438.78,5.9,0.0,0.000,174.60000002384,175.5,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774836,1022.00
05/27/2015 21:00,1,0.213,ACTIVE_NO_POWER,214.3,403.63,60.03,1432774803,"033051125000150","174011321042388",36.26,23,0.000,317.03,444.59,7.6,0.0,0.000,242.19999998808,243.80000001192,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774837,1023.00
05/27/2015 21:00,2,0.385,ACTIVE,212.16,333.93,59.991,1432774803,"201051344000890","174011321042388",27.45,24.00,0,328.22,343.85,10.8,8.5,0.057,120565.4,120565.4,29,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774838,1024.00
05/27/2015 21:00,2,0.328,ACTIVE,212.16,334.84,59.981,1432774803,"201051344000900","174011321042388",26.84,23.50,0,329.43,344.15,8.9,6.7,0.062,121179.8,121179.8,28,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774839,1025.00
05/27/2015 21:00,2,0.367,ACTIVE,212.83,336.64,59.981,1432774803,"201051344000633","174011321042388",27.08,24.50,0,327.32,345.66,10.1,7.8,0.053,110802.3,110802.3,28,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774839,1026.00
05/27/2015 21:00,1,0.282,ACTIVE_NO_POWER,214.5,425.65,60.03,1432774803,"040051121000185","174011321042388",20.99,23,0.000,319.85,438.43,5.8,0.0,0.000,1026.3,1027,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774841,1027.00
05/27/2015 21:00,2,0.373,ACTIVE,212.38,334.24,59.996,1432774803,"201051344000983","174011321042388",27.79,24.50,0,328.52,344.45,10.5,8.2,0.057,117882.0,117882.0,28,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774842,1028.00
05/27/2015 21:00,2,0.361,ACTIVE,212.38,334.84,59.975,1432774803,"201051344000917","174011321042388",27.45,24.30,0,328.52,344.15,10.1,7.8,0.044,121251.5,121251.5,28,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774843,1029.00
