ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 21:00,1,0.170,ACTIVE_NO_POWER,214.7,405.20,60.03,1432774803,"033051125000135","174011321042388",32.27,23,0.000,321.64,439.99,5.4,0.0,0.000,174.40000003576,175.19999998808,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774845,1030.00
05/27/2015 21:00,2,0.363,ACTIVE,212.16,334.84,59.970,1432774803,"201051344000648","174011321042388",27.69,23.80,0,329.13,343.55,10.2,8.0,0.057,117449.5,117449.5,28,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774846,1031.00
05/27/2015 21:00,2,0.371,ACTIVE,212.16,336.04,59.981,1432774803,"201051344001093","174011321042388",27.79,24.00,0,327.62,344.76,10.4,8.2,0.057,119267.0,119267.0,28,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774847,1032.00
05/27/2015 21:00,2,0.357,ACTIVE,212.61,335.44,60.002,1432774803,"201051344000645","174011321042388",26.98,24.50,0,329.73,344.15,9.8,7.6,0.057,117789.1,117789.1,28,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774848,1033.00
05/27/2015 21:00,2,0.307,ACTIVE,213.51,339.04,59.933,1432774803,"274151322000085","174011321042388",26.66,26.00,0,334.54,344.15,8.3,6.1,0.049,400520.2,400520.2,1341,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774849,1034.00
05/27/2015 21:00,2,0.352,ACTIVE,212.38,334.84,59.981,1432774803,"201051344000651","174011321042388",27.57,23.30,0,328.82,343.85,9.9,7.6,0.057,117107.1,117107.1,28,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774850,1035.00
05/27/2015 21:00,2,0.357,ACTIVE,212.16,333.93,59.944,1432774803,"201051344000867","174011321042388",27.63,24.80,0,328.22,342.65,10.0,7.8,0.057,109482.1,109482.1,28,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774851,1036.00
05/27/2015 21:00,1,0.355,ACTIVE_NO_POWER,214.1,356.92,60.03,1432774803,"040051121000095","174011321042388",20.68,23,0.000,316.03,437.53,7.2,0.0,0.000,3410.3,3411.1,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774852,1037.00
05/27/2015 21:00,2,0.361,ACTIVE,212.16,334.54,59.975,1432774803,"201051344001230","174011321042388",27.29,23.50,0,326.72,342.95,10.1,7.8,0.053,120522.1,120522.1,28,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774853,1038.00
05/27/2015 21:00,2,0.354,ACTIVE,212.38,336.04,60.002,1432774803,"201051344000576","174011321042388",27.55,23.80,0,328.52,344.15,9.9,7.6,0.053,117314.5,117314.5,29,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774854,1039.00
05/27/2015 21:00,2,0.398,ACTIVE,211.93,334.54,59.975,1432774803,"201051344000579","174011321042388",27.31,24.80,0,329.43,343.85,11.0,8.7,0.049,122755.5,122755.5,29,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432774855,1040.00
05/27/2015 21:00,1,0.087,ALERT,213.7,417.55,60.03,1432774803,"040051121000116","174011321042388",28.54,22,0.000,417.41,424.84,2.4,0.0,0.000,211.90000002384,212.90000002384,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432774858,1041.00
05/27/2015 21:15,2,0.229,ACTIVE,210.57,331.23,59.970,1432775703,"201051344000955","174011321042388",27.02,22.80,0,327.32,341.15,6.3,4.1,0.009,122357.5,122357.5,29,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775704,1042.00
05/27/2015 21:15,2,0.139,ACTIVE,211.93,334.24,59.981,1432775703,"274151322000095","174011321042388",25.56,25.30,0,329.73,342.05,3.6,1.5,0.004,418848.3,418848.3,950,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775706,1043.00
05/27/2015 21:15,2,0.201,ACTIVE,210.80,331.23,59.970,1432775703,"201051344000868","174011321042388",26.78,23.00,0,326.72,341.75,5.5,3.4,0.013,108816.1,108816.1,29,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775707,1044.00
05/27/2015 21:15,2,0.211,ACTIVE,211.48,332.73,59.965,1432775703,"201051344000853","174011321042388",25.03,23.30,0,328.22,342.65,5.3,3.2,0.009,115035.6,115035.6,29,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775708,1045.00
05/27/2015 21:15,2,0.203,ACTIVE,211.25,332.13,59.970,1432775703,"201051344000582","174011321042388",26.52,22.80,0,327.02,342.05,5.5,3.4,0.004,115838.4,115838.4,29,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775709,1046.00
05/27/2015 21:15,2,0.217,ACTIVE,210.80,331.83,59.975,1432775703,"201051344000469","174011321042388",26.28,22.50,0,327.02,342.65,5.8,3.7,0.013,110162.8,110162.8,29,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775711,1047.00
05/27/2015 21:15,2,0.178,ACTIVE,210.57,332.43,59.975,1432775703,"201051344000988","174011321042388",26.78,23.50,0,326.42,342.95,4.8,2.8,0.009,110085.3,110085.3,29,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775712,1048.00
05/27/2015 21:15,2,0.193,ACTIVE,210.80,330.93,59.970,1432775703,"201051344001158","174011321042388",26.40,23.30,0,327.32,342.05,5.2,3.1,0.009,116414.5,116414.5,29,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775713,1049.00
05/27/2015 21:15,2,0.193,ACTIVE,211.03,331.23,59.975,1432775703,"201051344001025","174011321042388",27.35,22.50,0,327.62,342.35,5.4,3.3,0.013,119108.9,119108.9,29,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775714,1050.00
05/27/2015 21:15,2,0.205,ACTIVE,211.03,331.23,59.975,1432775703,"201051344000569","174011321042388",26.94,23.50,0,326.72,341.15,5.6,3.5,0.013,123158.0,123158.0,29,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775716,1051.00
05/27/2015 21:15,2,0.076,ACTIVE,212.38,333.93,59.965,1432775703,"274151322000094","174011321042388",29.20,26.50,0,331.53,394.95,2.3,0.3,0.013,311290.8,311290.8,1352,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775717,1052.00
05/27/2015 21:15,2,0.205,ACTIVE,211.03,331.23,59.986,1432775703,"201051344000458","174011321042388",27.02,24.00,0,327.02,341.15,5.7,3.5,0.013,118728.6,118728.6,29,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775720,1053.00
05/27/2015 21:15,2,0.143,ACTIVE,212.61,335.74,59.981,1432775703,"274151322000087","174011321042388",24.99,32.40,0,328.52,342.05,3.6,1.6,0.000,380568.8,380568.8,947,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775720,1054.00
05/27/2015 21:15,2,0.156,ACTIVE,212.38,333.33,59.975,1432775703,"274151322000052","174011321042388",25.82,25.30,0,328.52,342.05,4.1,2.0,0.000,406582.3,406582.3,1342,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775721,1055.00
05/27/2015 21:15,2,0.199,ACTIVE,211.48,332.43,59.970,1432775703,"201051344001145","174011321042388",26.44,22.00,0,327.62,342.35,5.3,3.2,0.009,123740.9,123740.9,29,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775722,1056.00
05/27/2015 21:15,2,0.184,ACTIVE,211.70,332.73,59.975,1432775703,"201051344000685","174011321042388",26.24,22.50,0,327.32,342.05,4.9,2.8,0.009,123095.8,123095.8,30,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775723,1057.00
05/27/2015 21:15,2,0.119,ACTIVE,212.16,334.84,59.938,1432775703,"274151322000088","174011321042388",24.61,25.00,0,328.82,341.45,3.0,1.0,0.009,389062.4,389062.4,946,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775724,1058.00
05/27/2015 21:15,2,0.213,ACTIVE,211.25,331.83,59.970,1432775703,"201051344000438","174011321042388",26.66,22.50,0,327.02,341.75,5.8,3.7,0.013,123099.1,123099.1,29,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775725,1059.00
05/27/2015 21:15,2,0.215,ACTIVE,210.80,330.33,59.996,1432775703,"201051344001135","174011321042388",27.04,22.50,0,326.72,340.85,5.9,3.8,0.013,114662.1,114662.1,29,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775726,1060.00
05/27/2015 21:15,2,0.240,ACTIVE,211.48,332.13,59.975,1432775703,"201051344000417","174011321042388",26.78,23.00,0,327.62,342.35,6.5,4.4,0.009,119283.3,119283.3,29,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775727,1061.00
05/27/2015 21:15,2,0.211,ACTIVE,211.03,331.23,59.970,1432775703,"201051344000594","174011321042388",26.60,24.30,0,327.02,342.05,5.7,3.6,0.013,118595.8,118595.8,29,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775728,1062.00
05/27/2015 21:15,2,0.137,ACTIVE,212.61,335.44,59.975,1432775703,"274151322000083","174011321042388",25.23,25.30,0,328.52,342.35,3.5,1.5,0.009,403030.9,403030.9,1348,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775729,1063.00
05/27/2015 21:15,2,0.229,ACTIVE,211.25,333.03,59.991,1432775703,"201051344000585","174011321042388",26.78,22.80,0,325.82,342.95,6.2,4.1,0.013,117556.1,117556.1,29,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775729,1064.00
05/27/2015 21:15,2,0.133,ACTIVE,212.16,335.14,59.944,1432775703,"274151322000054","174011321042388",25.43,25.30,0,328.52,341.45,3.4,1.4,0.018,398575.3,398575.3,944,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775730,1065.00
05/27/2015 21:15,2,0.211,ACTIVE,211.25,331.53,59.970,1432775703,"201051344001203","174011321042388",26.24,23.00,0,327.32,342.35,5.6,3.5,0.013,119048.3,119048.3,29,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775731,1066.00
05/27/2015 21:15,2,0.207,ACTIVE,210.80,331.53,59.975,1432775703,"201051344000646","174011321042388",27.27,22.50,0,326.42,341.15,5.8,3.6,0.009,116797.2,116797.2,29,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775732,1067.00
05/27/2015 21:15,2,0.094,ACTIVE,213.29,335.44,59.981,1432775703,"274151322000068","174011321042388",29.30,26.80,0,332.43,395.85,2.8,0.8,0.009,310122.9,310122.9,959,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775733,1068.00
05/27/2015 21:15,2,0.145,ACTIVE,211.93,334.24,59.981,1432775703,"274151322000076","174011321042388",25.58,25.00,0,329.73,342.35,3.8,1.7,0.013,424304.6,424304.6,1342,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775734,1069.00
05/27/2015 21:15,2,0.219,ACTIVE,210.80,331.23,59.981,1432775703,"201051344000890","174011321042388",26.98,23.00,0,327.62,341.75,6.0,3.8,0.009,120567.0,120567.0,30,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775738,1070.00
05/27/2015 21:15,2,0.160,ACTIVE,210.80,331.53,60.002,1432775703,"201051344000900","174011321042388",26.16,23.00,0,327.02,341.15,4.3,2.2,0.013,121180.9,121180.9,29,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775739,1071.00
05/27/2015 21:15,2,0.211,ACTIVE,211.25,333.03,59.991,1432775703,"201051344000633","174011321042388",26.00,23.50,0,327.32,342.95,5.6,3.4,0.009,110803.7,110803.7,29,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775740,1072.00
05/27/2015 21:15,2,0.217,ACTIVE,210.80,330.63,59.986,1432775703,"201051344000983","174011321042388",26.26,23.50,0,327.32,340.85,5.8,3.7,0.009,117883.4,117883.4,29,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775742,1073.00
05/27/2015 21:15,2,0.203,ACTIVE,211.03,331.83,59.981,1432775703,"201051344000917","174011321042388",26.20,23.30,0,326.42,340.85,5.4,3.3,0.009,121252.8,121252.8,29,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775743,1074.00
05/27/2015 21:15,2,0.209,ACTIVE,211.25,331.83,59.986,1432775703,"201051344000648","174011321042388",26.52,23.00,0,327.92,341.75,5.7,3.5,0.009,117450.9,117450.9,29,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775746,1075.00
05/27/2015 21:15,2,0.225,ACTIVE,210.80,331.83,60.023,1432775703,"201051344001093","174011321042388",26.22,23.00,0,327.02,340.55,6.0,3.9,0.013,119268.5,119268.5,29,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775747,1076.00
05/27/2015 21:15,2,0.184,ACTIVE,211.03,331.23,59.981,1432775703,"201051344000645","174011321042388",26.96,23.80,0,327.92,342.05,5.0,2.9,0.009,117790.4,117790.4,29,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775748,1077.00
05/27/2015 21:15,2,0.133,ACTIVE,212.16,335.14,60.002,1432775703,"274151322000085","174011321042388",25.58,25.00,0,329.73,342.05,3.5,1.4,0.009,400521.0,400521.0,1342,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775749,1078.00
05/27/2015 21:15,2,0.203,ACTIVE,211.03,331.53,59.986,1432775703,"201051344000651","174011321042388",25.88,22.30,0,327.62,341.15,5.3,3.2,0.013,117108.4,117108.4,29,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775750,1079.00
05/27/2015 21:15,2,0.201,ACTIVE,211.25,331.23,59.986,1432775703,"201051344000867","174011321042388",26.22,24.00,0,327.62,340.85,5.4,3.3,0.009,109483.4,109483.4,29,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775751,1080.00
05/27/2015 21:15,2,0.217,ACTIVE,211.03,331.23,59.981,1432775703,"201051344001230","174011321042388",24.85,22.50,0,327.02,340.55,5.5,3.3,0.009,120523.5,120523.5,29,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775753,1081.00
05/27/2015 21:15,2,0.201,ACTIVE,211.25,332.43,59.991,1432775703,"201051344000576","174011321042388",26.08,23.00,0,327.02,341.75,5.3,3.2,0.013,117315.8,117315.8,30,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775754,1082.00
05/27/2015 21:15,2,0.230,ACTIVE,210.80,330.93,59.986,1432775703,"201051344000579","174011321042388",27.08,23.50,0,327.32,341.15,6.3,4.2,0.009,122757.1,122757.1,30,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775755,1083.00
05/27/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.1,390.05,60.03,1432775703,"033051125000150","174011321042388",41.06,20,0.000,321.62,439.30,0.8,0.0,0.000,243.80000001192,244.40000003576,213,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432775851,1084.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776583,1085.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776583,1086.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776583,1087.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776583,1088.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776584,1089.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776584,1090.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776584,1091.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776584,1092.00
05/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1432775703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776584,1093.00
05/27/2015 21:30,2,0.139,ALERT,210.57,293.96,59.981,1432776603,"201051344000955","174011321042388",16.92,21.30,0,292.76,348.96,2.4,0.4,0.000,122358.2,122358.2,30,0,0,0,L,1122011218,1,121.10,122.68,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776672,1094.00
05/27/2015 21:30,2,0.047,ALERT,212.16,295.16,59.986,1432776603,"274151322000095","174011321042388",19.32,23.50,0,293.96,337.24,0.9,0.0,0.000,418848.4,418848.4,951,0,0,0,L,1151911521,1,122.68,122.23,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776673,1095.00
05/27/2015 21:30,2,0.115,ALERT,210.35,294.26,59.954,1432776603,"201051344000868","174011321042388",16.82,21.50,0,293.36,350.77,2.0,0.0,0.000,108816.6,108816.6,30,0,0,0,L,1122011218,1,121.33,122.68,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776675,1096.00
05/27/2015 21:30,2,0.105,ALERT,211.48,293.96,59.981,1432776603,"201051344000853","174011321042388",15.84,21.50,0,292.76,347.76,1.7,0.0,0.000,115036.1,115036.1,30,0,0,0,L,1122011218,1,122.23,122.68,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776677,1097.00
05/27/2015 21:30,2,0.111,ALERT,211.03,294.56,59.970,1432776603,"201051344000582","174011321042388",17.35,21.50,0,293.66,342.95,2.0,0.0,0.000,115838.8,115838.8,30,0,0,0,L,1122011218,1,121.55,122.68,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776679,1098.00
05/27/2015 21:30,2,0.133,ALERT,210.57,293.36,59.996,1432776603,"201051344000469","174011321042388",17.61,21.00,0,291.85,346.86,2.4,0.4,0.000,110163.4,110163.4,30,0,0,0,L,1122011218,1,121.10,122.68,0002,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776681,1099.00
05/27/2015 21:30,2,0.094,ALERT,210.80,293.96,59.991,1432776603,"201051344000988","174011321042388",17.65,21.80,0,290.65,347.46,1.7,0.0,0.000,110085.6,110085.6,30,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776682,1100.00
05/27/2015 21:30,2,0.104,ALERT,210.57,293.36,59.996,1432776603,"201051344001158","174011321042388",16.76,21.50,0,292.16,350.17,1.8,0.0,0.000,116415.0,116415.0,30,0,0,0,L,1122011218,1,121.33,122.01,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776684,1101.00
05/27/2015 21:30,2,0.105,ALERT,210.80,293.36,59.986,1432776603,"201051344001025","174011321042388",17.43,21.30,0,292.46,342.95,1.9,0.0,0.000,119109.4,119109.4,30,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776686,1102.00
05/27/2015 21:30,2,0.117,ALERT,210.57,293.96,59.996,1432776603,"201051344000569","174011321042388",16.94,21.80,0,293.36,343.55,2.0,0.0,0.000,123158.5,123158.5,30,0,0,0,L,1122011218,1,121.10,122.46,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776688,1103.00
05/27/2015 21:30,2,0.000,ALERT,211.93,293.66,59.996,1432776603,"274151322000094","174011321042388",38.09,23.80,0,292.16,385.93,0.0,0.0,0.000,311290.8,311290.8,1353,0,0,0,L,1151911521,1,121.78,122.91,0100,20,0,0,0,0,0,0,187,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1432776690,1104.00
05/27/2015 21:30,2,0.111,ALERT,210.57,293.66,60.002,1432776603,"201051344000458","174011321042388",17.08,22.50,0,292.76,349.86,1.9,0.0,0.000,118729.1,118729.1,30,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776691,1105.00
05/27/2015 21:30,2,0.062,ALERT,211.93,293.66,59.975,1432776603,"274151322000087","174011321042388",16.54,30.00,0,292.16,338.44,1.1,0.0,0.000,380568.9,380568.9,948,0,0,0,L,1151911521,1,122.23,122.68,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776693,1106.00
05/27/2015 21:30,2,0.074,ALERT,212.16,294.26,59.996,1432776603,"274151322000052","174011321042388",17.22,23.30,0,292.46,339.34,1.3,0.0,0.000,406582.5,406582.5,1343,0,0,0,L,1151911521,1,121.78,122.91,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776695,1107.00
05/27/2015 21:30,2,0.109,ALERT,211.25,294.26,60.007,1432776603,"201051344001145","174011321042388",16.10,20.70,0,293.66,351.07,1.8,0.0,0.000,123741.4,123741.4,30,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776697,1108.00
05/27/2015 21:30,2,0.084,ALERT,211.03,293.66,59.981,1432776603,"201051344000685","174011321042388",15.59,21.00,0,292.76,334.54,1.3,0.0,0.000,123096.2,123096.2,31,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776699,1109.00
05/27/2015 21:30,2,0.037,ALERT,211.70,294.56,60.002,1432776603,"274151322000088","174011321042388",16.50,23.00,0,292.76,337.54,0.6,0.0,0.000,389062.4,389062.4,947,0,0,0,L,1151911521,1,122.68,122.46,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776701,1110.00
05/27/2015 21:30,2,0.123,ALERT,210.80,293.66,60.007,1432776603,"201051344000438","174011321042388",15.35,20.70,0,293.06,347.46,1.9,0.0,0.000,123099.6,123099.6,30,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776702,1111.00
05/27/2015 21:30,2,0.123,ALERT,210.57,293.96,59.996,1432776603,"201051344001135","174011321042388",16.40,21.30,0,293.06,344.76,2.1,0.1,0.000,114662.6,114662.6,30,0,0,0,L,1122011218,1,121.55,122.23,0002,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776704,1112.00
05/27/2015 21:30,2,0.150,ALERT,211.03,293.36,60.034,1432776603,"201051344000417","174011321042388",15.29,21.50,0,292.46,354.07,2.3,0.3,0.000,119284.0,119284.0,30,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776706,1113.00
05/27/2015 21:30,2,0.115,ALERT,210.57,294.56,60.007,1432776603,"201051344000594","174011321042388",16.48,22.50,0,292.46,347.16,1.9,0.0,0.000,118596.3,118596.3,30,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776708,1114.00
05/27/2015 21:30,2,0.051,ALERT,212.16,294.56,60.007,1432776603,"274151322000083","174011321042388",16.72,23.30,0,293.06,343.85,0.8,0.0,0.000,403031.0,403031.0,1349,0,0,0,L,1151911521,1,122.01,122.91,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776710,1115.00
05/27/2015 21:30,2,0.133,ALERT,210.80,293.96,60.007,1432776603,"201051344000585","174011321042388",15.45,21.30,0,292.46,346.26,2.1,0.1,0.000,117556.8,117556.8,30,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776712,1116.00
05/27/2015 21:30,2,0.045,ALERT,211.70,294.86,60.002,1432776603,"274151322000054","174011321042388",16.96,23.30,0,292.76,336.94,0.8,0.0,0.000,398575.4,398575.4,945,0,0,0,L,1151911521,1,122.46,122.23,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776714,1117.00
05/27/2015 21:30,2,0.115,ALERT,210.80,293.66,60.039,1432776603,"201051344001203","174011321042388",14.29,21.50,0,292.76,347.76,1.7,0.0,0.000,119048.8,119048.8,30,0,0,0,L,1122011218,1,122.23,122.01,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776715,1118.00
05/27/2015 21:30,2,0.115,ALERT,210.57,293.96,60.012,1432776603,"201051344000646","174011321042388",14.53,21.00,0,292.46,354.37,1.7,0.0,0.000,116797.7,116797.7,30,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776717,1119.00
05/27/2015 21:30,2,0.008,ALERT,212.83,293.66,60.012,1432776603,"274151322000068","174011321042388",38.21,24.00,0,292.16,384.43,0.0,0.0,0.000,310122.9,310122.9,960,0,0,0,L,1151911521,1,122.68,123.14,0100,22,0,0,0,0,0,0,188,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1432776719,1120.00
05/27/2015 21:30,2,0.051,ALERT,212.61,293.96,60.007,1432776603,"274151322000076","174011321042388",17.77,23.30,0,292.76,337.84,0.9,0.0,0.000,424304.8,424304.8,1343,0,0,0,L,1151911521,1,122.23,122.91,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776721,1121.00
05/27/2015 21:30,2,0.125,ALERT,210.57,294.26,60.007,1432776603,"201051344000890","174011321042388",15.11,21.50,0,293.66,353.77,1.9,0.0,0.000,120567.6,120567.6,31,0,0,0,L,1122011218,1,121.78,121.78,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776730,1122.00
05/27/2015 21:30,2,0.043,ALERT,210.80,293.66,60.002,1432776603,"201051344000900","174011321042388",24.41,21.80,0,292.46,354.37,1.0,0.0,0.000,121181.1,121181.1,30,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1432776732,1123.00
05/27/2015 21:30,2,0.068,ALERT,211.03,293.06,60.034,1432776603,"201051344000633","174011321042388",28.07,21.80,0,290.95,335.74,2.0,0.0,0.000,110804.2,110804.2,30,0,0,0,L,1122011218,1,122.01,122.68,0100,22,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1432776734,1124.00
05/27/2015 21:30,2,0.080,ALERT,210.57,293.66,59.975,1432776603,"201051344000983","174011321042388",28.21,21.80,0,293.06,348.36,2.3,0.3,0.000,117883.9,117883.9,30,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432776735,1125.00
05/27/2015 21:30,2,0.064,ALERT,211.03,293.66,60.028,1432776603,"201051344000917","174011321042388",27.97,21.80,0,291.55,350.77,1.9,0.0,0.000,121253.3,121253.3,30,0,0,0,L,1122011218,1,121.55,122.91,0100,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1432776737,1126.00
05/27/2015 21:30,2,0.076,ALERT,210.80,293.06,60.023,1432776603,"201051344000648","174011321042388",28.15,21.50,0,292.46,351.67,2.2,0.2,0.000,117451.4,117451.4,30,0,0,0,L,1122011218,1,121.10,122.68,0100,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1432776739,1127.00
05/27/2015 21:30,2,0.098,ALERT,210.57,293.96,59.996,1432776603,"201051344001093","174011321042388",27.77,21.80,0,292.76,350.47,2.8,0.8,0.000,119269.1,119269.1,30,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1432776741,1128.00
05/27/2015 21:30,2,0.092,ALERT,211.03,293.06,59.986,1432776603,"201051344000645","174011321042388",14.29,22.50,0,292.76,353.47,1.3,0.0,0.000,117790.8,117790.8,30,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776743,1129.00
05/27/2015 21:30,2,0.047,ALERT,211.93,293.96,59.996,1432776603,"274151322000085","174011321042388",15.41,23.30,0,293.06,337.54,0.7,0.0,0.000,400521.1,400521.1,1343,0,0,0,L,1151911521,1,122.46,122.23,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432776744,1130.00
05/27/2015 21:30,2,0.057,ALERT,211.03,293.06,59.970,1432776603,"201051344000651","174011321042388",27.93,20.70,0,292.16,347.76,1.6,0.0,0.000,117108.8,117108.8,30,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1432776746,1131.00
05/27/2015 21:30,2,0.072,ALERT,211.03,293.36,59.996,1432776603,"201051344000867","174011321042388",27.73,22.50,0,292.46,333.63,2.0,0.0,0.000,109483.9,109483.9,30,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1432776748,1132.00
05/27/2015 21:30,2,0.072,ALERT,210.80,293.96,59.996,1432776603,"201051344001230","174011321042388",27.79,21.00,0,293.06,337.84,2.1,0.1,0.000,120523.9,120523.9,30,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1432776750,1133.00
05/27/2015 21:30,2,0.070,ALERT,211.03,293.96,59.996,1432776603,"201051344000576","174011321042388",27.53,21.80,0,292.76,334.84,2.0,0.0,0.000,117316.2,117316.2,31,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1432776752,1134.00
05/27/2015 21:30,2,0.092,ALERT,210.57,293.96,60.018,1432776603,"201051344000579","174011321042388",28.25,21.80,0,293.36,349.86,2.6,0.6,0.000,122757.7,122757.7,31,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1432776753,1135.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1136.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1137.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1138.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1139.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1140.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1141.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1142.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1143.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1144.00
05/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1432776603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432777483,1145.00
05/27/2015 21:45,2,0.000,ALERT,209.90,293.06,59.996,1432777503,"201051344000955","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,122358.2,122358.2,32,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777579,1146.00
05/27/2015 21:45,2,0.000,ALERT,211.70,294.56,59.970,1432777503,"274151322000095","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,418848.4,418848.4,953,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1432777581,1147.00
05/27/2015 21:45,2,0.000,ALERT,209.90,293.66,60.012,1432777503,"201051344000868","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,108816.6,108816.6,32,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777583,1148.00
05/27/2015 21:45,2,0.000,ALERT,210.80,293.06,60.018,1432777503,"201051344000853","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,115036.1,115036.1,32,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777584,1149.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.96,60.007,1432777503,"201051344000582","174011321042388",0.00,19.80,0,292.16,296.06,0.0,0.0,0.000,115838.8,115838.8,32,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777586,1150.00
05/27/2015 21:45,2,0.000,ALERT,210.35,293.06,59.991,1432777503,"201051344000469","174011321042388",0.00,19.00,0,290.35,294.86,0.0,0.0,0.000,110163.4,110163.4,32,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777588,1151.00
05/27/2015 21:45,2,0.000,ALERT,209.90,292.76,59.991,1432777503,"201051344000988","174011321042388",0.00,20.00,0,289.15,295.16,0.0,0.0,0.000,110085.6,110085.6,32,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777590,1152.00
05/27/2015 21:45,2,0.000,ALERT,210.12,292.76,60.002,1432777503,"201051344001158","174011321042388",0.00,19.50,0,290.65,294.86,0.0,0.0,0.000,116415.0,116415.0,32,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777592,1153.00
05/27/2015 21:45,2,0.000,ALERT,209.90,292.16,59.991,1432777503,"201051344001025","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,119109.4,119109.4,32,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777593,1154.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,59.986,1432777503,"201051344000569","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,123158.6,123158.6,32,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777595,1155.00
05/27/2015 21:45,2,0.000,ALERT,211.70,292.76,59.991,1432777503,"274151322000094","174011321042388",0.00,21.80,0,290.95,363.39,0.0,0.0,0.000,311290.8,311290.8,1355,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1432777597,1156.00
05/27/2015 21:45,2,0.000,ALERT,209.90,292.76,59.986,1432777503,"201051344000458","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,118729.1,118729.1,32,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777599,1157.00
05/27/2015 21:45,2,0.000,ALERT,211.48,293.06,59.975,1432777503,"274151322000087","174011321042388",0.00,28.00,0,290.65,295.46,0.0,0.0,0.000,380568.9,380568.9,950,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1432777601,1158.00
05/27/2015 21:45,2,0.000,ALERT,211.25,293.96,59.959,1432777503,"274151322000052","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,406582.5,406582.5,1345,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1432777603,1159.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.36,59.991,1432777503,"201051344001145","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,123741.4,123741.4,32,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777605,1160.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.36,59.954,1432777503,"201051344000685","174011321042388",0.00,19.30,0,291.55,295.46,0.0,0.0,0.000,123096.2,123096.2,33,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777606,1161.00
05/27/2015 21:45,2,0.000,ALERT,211.03,293.36,60.002,1432777503,"274151322000088","174011321042388",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,389062.4,389062.4,949,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1432777608,1162.00
05/27/2015 21:45,2,0.000,ALERT,210.35,293.06,59.970,1432777503,"201051344000438","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,123099.6,123099.6,32,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777610,1163.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,59.996,1432777503,"201051344001135","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,114662.7,114662.7,32,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777612,1164.00
05/27/2015 21:45,2,0.000,ALERT,210.35,292.46,59.996,1432777503,"201051344000417","174011321042388",0.00,19.80,0,290.95,294.86,0.0,0.0,0.000,119284.2,119284.2,32,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777614,1165.00
05/27/2015 21:45,2,0.000,ALERT,209.90,293.66,59.986,1432777503,"201051344000594","174011321042388",0.00,20.70,0,291.25,295.46,0.0,0.0,0.000,118596.4,118596.4,32,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777616,1166.00
05/27/2015 21:45,2,0.000,ALERT,211.48,293.96,59.996,1432777503,"274151322000083","174011321042388",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,403031.0,403031.0,1351,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1432777617,1167.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.66,60.023,1432777503,"201051344000585","174011321042388",0.00,19.30,0,291.25,295.46,0.0,0.0,0.000,117556.8,117556.8,32,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777619,1168.00
05/27/2015 21:45,2,0.000,ALERT,211.70,294.26,59.996,1432777503,"274151322000054","174011321042388",0.00,21.50,0,291.55,296.06,0.0,0.0,0.000,398575.4,398575.4,947,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1432777621,1169.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.06,59.986,1432777503,"201051344001203","174011321042388",0.00,19.80,0,291.55,297.26,0.0,0.0,0.000,119048.8,119048.8,32,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777623,1170.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,60.018,1432777503,"201051344000646","174011321042388",0.00,19.30,0,290.95,295.46,0.0,0.0,0.000,116797.7,116797.7,32,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777624,1171.00
05/27/2015 21:45,2,0.000,ALERT,212.16,292.46,59.981,1432777503,"274151322000068","174011321042388",0.00,22.00,0,290.95,362.19,0.0,0.0,0.000,310122.9,310122.9,962,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1432777626,1172.00
05/27/2015 21:45,2,0.000,ALERT,212.16,293.06,59.996,1432777503,"274151322000076","174011321042388",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,424304.8,424304.8,1345,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1432777628,1173.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,59.986,1432777503,"201051344000890","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,120567.6,120567.6,33,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777630,1174.00
05/27/2015 21:45,2,0.000,ALERT,210.35,293.06,60.018,1432777503,"201051344000900","174011321042388",0.00,20.00,0,290.95,294.86,0.0,0.0,0.000,121181.1,121181.1,32,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777632,1175.00
05/27/2015 21:45,2,0.000,ALERT,210.80,292.46,59.986,1432777503,"201051344000633","174011321042388",0.00,19.80,0,289.45,294.56,0.0,0.0,0.000,110804.2,110804.2,32,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1432777634,1176.00
05/27/2015 21:45,2,0.000,ALERT,210.35,293.36,59.991,1432777503,"201051344000983","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,117883.9,117883.9,32,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777635,1177.00
05/27/2015 21:45,2,0.000,ALERT,210.80,293.06,59.986,1432777503,"201051344000917","174011321042388",0.00,20.30,0,290.35,294.86,0.0,0.0,0.000,121253.3,121253.3,32,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1432777637,1178.00
