ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 21:45,2,0.000,ALERT,210.57,292.46,59.996,1432777503,"201051344000648","174011321042388",0.00,19.80,0,290.95,295.46,0.0,0.0,0.000,117451.4,117451.4,32,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777639,1179.00
05/27/2015 21:45,2,0.000,ALERT,210.57,293.36,59.986,1432777503,"201051344001093","174011321042388",0.00,20.00,0,291.55,295.16,0.0,0.0,0.000,119269.2,119269.2,32,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1432777641,1180.00
05/27/2015 21:45,2,0.000,ALERT,210.80,293.06,60.002,1432777503,"201051344000645","174011321042388",0.00,21.00,0,291.25,295.16,0.0,0.0,0.000,117790.8,117790.8,32,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777642,1181.00
05/27/2015 21:45,2,0.000,ALERT,211.70,293.36,59.986,1432777503,"274151322000085","174011321042388",0.00,21.50,0,291.55,296.06,0.0,0.0,0.000,400521.1,400521.1,1345,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1432777644,1182.00
05/27/2015 21:45,2,0.000,ALERT,210.57,292.46,60.007,1432777503,"201051344000651","174011321042388",0.00,19.00,0,290.95,295.16,0.0,0.0,0.000,117108.8,117108.8,32,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777646,1183.00
05/27/2015 21:45,2,0.000,ALERT,210.35,292.46,60.002,1432777503,"201051344000867","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,109483.9,109483.9,32,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777648,1184.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,59.981,1432777503,"201051344001230","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,120523.9,120523.9,32,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1432777650,1185.00
05/27/2015 21:45,2,0.000,ALERT,210.80,293.36,59.986,1432777503,"201051344000576","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,117316.2,117316.2,33,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1432777652,1186.00
05/27/2015 21:45,2,0.000,ALERT,210.12,293.36,59.981,1432777503,"201051344000579","174011321042388",0.00,20.00,0,292.16,296.06,0.0,0.0,0.000,122757.8,122757.8,33,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1432777653,1187.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1188.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1189.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1190.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1191.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1192.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1193.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1194.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1195.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1196.00
05/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1432777503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432778383,1197.00
05/27/2015 22:00,2,0.000,ALERT,210.57,293.66,59.949,1432778403,"201051344000955","174011321042388",0.00,18.30,0,291.25,296.66,0.0,0.0,0.000,122358.2,122358.2,34,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778478,1198.00
05/27/2015 22:00,2,0.000,ALERT,211.93,294.56,59.949,1432778403,"274151322000095","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,418848.4,418848.4,955,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778480,1199.00
05/27/2015 22:00,2,0.000,ALERT,210.80,294.26,59.965,1432778403,"201051344000868","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,108816.6,108816.6,34,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778482,1200.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.06,59.954,1432778403,"201051344000853","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,115036.1,115036.1,34,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778484,1201.00
05/27/2015 22:00,2,0.000,ALERT,211.48,294.26,59.944,1432778403,"201051344000582","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,115838.8,115838.8,34,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778485,1202.00
05/27/2015 22:00,2,0.000,ALERT,210.57,293.06,59.949,1432778403,"201051344000469","174011321042388",0.00,17.80,0,290.35,296.06,0.0,0.0,0.000,110163.4,110163.4,34,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778487,1203.00
05/27/2015 22:00,2,0.000,ALERT,210.57,293.36,59.949,1432778403,"201051344000988","174011321042388",0.00,18.70,0,288.85,296.36,0.0,0.0,0.000,110085.6,110085.6,34,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778489,1204.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.36,59.949,1432778403,"201051344001158","174011321042388",0.00,18.00,0,290.35,296.06,0.0,0.0,0.000,116415.0,116415.0,34,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778491,1205.00
05/27/2015 22:00,2,0.000,ALERT,210.57,292.76,59.949,1432778403,"201051344001025","174011321042388",0.00,18.00,0,290.65,297.57,0.0,0.0,0.000,119109.4,119109.4,34,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778493,1206.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.96,59.954,1432778403,"201051344000569","174011321042388",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,123158.6,123158.6,34,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778494,1207.00
05/27/2015 22:00,2,0.000,ALERT,212.16,293.36,59.944,1432778403,"274151322000094","174011321042388",0.00,20.00,0,291.55,296.36,0.0,0.0,0.000,311290.8,311290.8,1357,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778496,1208.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.36,59.954,1432778403,"201051344000458","174011321042388",0.00,19.30,0,290.65,297.57,0.0,0.0,0.000,118729.1,118729.1,34,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778498,1209.00
05/27/2015 22:00,2,0.000,ALERT,211.93,292.76,59.944,1432778403,"274151322000087","174011321042388",0.00,26.00,0,291.25,296.66,0.0,0.0,0.000,380568.9,380568.9,952,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778500,1210.00
05/27/2015 22:00,2,0.000,ALERT,211.93,294.56,59.907,1432778403,"274151322000052","174011321042388",0.00,19.80,0,291.25,297.26,0.0,0.0,0.000,406582.5,406582.5,1347,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778502,1211.00
05/27/2015 22:00,2,0.000,ALERT,211.25,294.26,59.938,1432778403,"201051344001145","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,123741.4,123741.4,34,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778504,1212.00
05/27/2015 22:00,2,0.000,ALERT,211.48,293.96,59.975,1432778403,"201051344000685","174011321042388",0.00,18.00,0,291.25,296.66,0.0,0.0,0.000,123096.2,123096.2,35,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778506,1213.00
05/27/2015 22:00,2,0.000,ALERT,211.93,294.26,59.938,1432778403,"274151322000088","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,389062.4,389062.4,951,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778507,1214.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.66,59.938,1432778403,"201051344000438","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,123099.6,123099.6,34,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778509,1215.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.96,59.954,1432778403,"201051344001135","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,114662.7,114662.7,34,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778511,1216.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.06,59.949,1432778403,"201051344000417","174011321042388",0.00,18.30,0,290.65,296.36,0.0,0.0,0.000,119284.2,119284.2,34,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778513,1217.00
05/27/2015 22:00,2,0.000,ALERT,210.57,294.26,59.954,1432778403,"201051344000594","174011321042388",0.00,19.30,0,290.95,296.96,0.0,0.0,0.000,118596.4,118596.4,34,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778514,1218.00
05/27/2015 22:00,2,0.000,ALERT,211.70,293.66,59.944,1432778403,"274151322000083","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,403031.0,403031.0,1353,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778516,1219.00
05/27/2015 22:00,2,0.000,ALERT,211.25,294.26,59.949,1432778403,"201051344000585","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,117556.8,117556.8,34,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778518,1220.00
05/27/2015 22:00,2,0.000,ALERT,212.16,294.56,59.912,1432778403,"274151322000054","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,398575.4,398575.4,949,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778520,1221.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.66,59.938,1432778403,"201051344001203","174011321042388",0.00,18.70,0,291.25,298.77,0.0,0.0,0.000,119048.8,119048.8,34,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778522,1222.00
05/27/2015 22:00,2,0.000,ALERT,210.57,293.66,59.922,1432778403,"201051344000646","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,116797.7,116797.7,34,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778523,1223.00
05/27/2015 22:00,2,0.000,ALERT,212.83,293.36,59.907,1432778403,"274151322000068","174011321042388",0.00,20.30,0,291.55,296.06,0.0,0.0,0.000,310122.9,310122.9,964,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778525,1224.00
05/27/2015 22:00,2,0.000,ALERT,212.83,293.96,59.938,1432778403,"274151322000076","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,424304.8,424304.8,1347,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778527,1225.00
05/27/2015 22:00,2,0.000,ALERT,210.80,294.26,59.954,1432778403,"201051344000890","174011321042388",0.00,18.70,0,291.85,298.17,0.0,0.0,0.000,120567.6,120567.6,35,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778529,1226.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.66,59.954,1432778403,"201051344000900","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,121181.1,121181.1,34,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778531,1227.00
05/27/2015 22:00,2,0.000,ALERT,211.25,293.06,59.949,1432778403,"201051344000633","174011321042388",0.00,18.30,0,289.45,295.76,0.0,0.0,0.000,110804.2,110804.2,34,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778533,1228.00
05/27/2015 22:00,2,0.000,ALERT,210.80,293.96,59.965,1432778403,"201051344000983","174011321042388",0.00,18.70,0,290.65,297.26,0.0,0.0,0.000,117883.9,117883.9,34,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778534,1229.00
05/27/2015 22:00,2,0.000,ALERT,211.25,293.66,59.954,1432778403,"201051344000917","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,121253.3,121253.3,34,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778536,1230.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.36,59.954,1432778403,"201051344000648","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,117451.4,117451.4,34,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778538,1231.00
05/27/2015 22:00,2,0.000,ALERT,211.03,294.26,59.949,1432778403,"201051344001093","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,119269.2,119269.2,34,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778540,1232.00
05/27/2015 22:00,2,0.000,ALERT,211.48,293.96,59.965,1432778403,"201051344000645","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,117790.8,117790.8,34,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778541,1233.00
05/27/2015 22:00,2,0.000,ALERT,212.16,294.26,59.938,1432778403,"274151322000085","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,400521.1,400521.1,1347,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778543,1234.00
05/27/2015 22:00,2,0.000,ALERT,211.25,293.66,59.922,1432778403,"201051344000651","174011321042388",0.00,17.50,0,290.65,296.36,0.0,0.0,0.000,117108.8,117108.8,34,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778545,1235.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.66,59.954,1432778403,"201051344000867","174011321042388",0.00,19.50,0,290.65,297.26,0.0,0.0,0.000,109483.9,109483.9,34,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432778547,1236.00
05/27/2015 22:00,2,0.000,ALERT,211.03,294.56,59.954,1432778403,"201051344001230","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,120523.9,120523.9,34,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778549,1237.00
05/27/2015 22:00,2,0.000,ALERT,211.03,293.96,59.959,1432778403,"201051344000576","174011321042388",0.00,18.70,0,290.95,296.66,0.0,0.0,0.000,117316.2,117316.2,35,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778550,1238.00
05/27/2015 22:00,2,0.000,ALERT,211.03,294.56,59.928,1432778403,"201051344000579","174011321042388",0.00,18.70,0,291.55,297.57,0.0,0.0,0.000,122757.8,122757.8,35,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432778552,1239.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1240.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1241.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1242.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1243.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1244.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1245.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1246.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1247.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1248.00
05/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1432778403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432779283,1249.00
05/27/2015 22:15,2,0.000,ALERT,211.03,294.56,59.959,1432779303,"201051344000955","174011321042388",0.00,17.50,0,280.73,296.36,0.0,0.0,0.000,122358.2,122358.2,36,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779378,1250.00
05/27/2015 22:15,2,0.000,ALERT,212.38,296.06,59.959,1432779303,"274151322000095","174011321042388",0.00,18.70,0,281.94,297.26,0.0,0.0,0.000,418848.4,418848.4,957,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779380,1251.00
05/27/2015 22:15,2,0.000,ALERT,211.48,295.46,59.986,1432779303,"201051344000868","174011321042388",0.00,17.80,0,281.33,297.26,0.0,0.0,0.000,108816.6,108816.6,36,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779382,1252.00
05/27/2015 22:15,2,0.000,ALERT,211.70,294.56,59.959,1432779303,"201051344000853","174011321042388",0.00,17.30,0,280.73,296.66,0.0,0.0,0.000,115036.1,115036.1,36,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779384,1253.00
05/27/2015 22:15,2,0.000,ALERT,211.93,295.76,59.965,1432779303,"201051344000582","174011321042388",0.00,17.50,0,281.64,296.96,0.0,0.0,0.000,115838.8,115838.8,36,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779385,1254.00
05/27/2015 22:15,2,0.000,ALERT,211.25,294.56,59.965,1432779303,"201051344000469","174011321042388",0.00,17.00,0,279.83,295.46,0.0,0.0,0.000,110163.4,110163.4,36,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779387,1255.00
05/27/2015 22:15,2,0.000,ALERT,211.25,294.56,60.002,1432779303,"201051344000988","174011321042388",0.00,17.80,0,278.93,295.46,0.0,0.0,0.000,110085.6,110085.6,36,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779389,1256.00
05/27/2015 22:15,2,0.000,ALERT,211.48,294.56,60.007,1432779303,"201051344001158","174011321042388",0.00,17.30,0,280.13,295.46,0.0,0.0,0.000,116415.0,116415.0,36,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779391,1257.00
05/27/2015 22:15,2,0.000,ALERT,211.03,294.26,59.996,1432779303,"201051344001025","174011321042388",0.00,17.30,0,280.43,296.96,0.0,0.0,0.000,119109.4,119109.4,36,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779393,1258.00
05/27/2015 22:15,2,0.000,ALERT,211.48,295.16,59.959,1432779303,"201051344000569","174011321042388",0.00,17.80,0,281.33,297.26,0.0,0.0,0.000,123158.6,123158.6,36,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779395,1259.00
05/27/2015 22:15,2,0.000,ALERT,212.83,294.86,59.954,1432779303,"274151322000094","174011321042388",0.00,19.00,0,280.73,295.76,0.0,0.0,0.000,311290.8,311290.8,1359,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779397,1260.00
05/27/2015 22:15,2,0.000,ALERT,211.03,294.56,59.959,1432779303,"201051344000458","174011321042388",0.00,18.30,0,281.03,296.96,0.0,0.0,0.000,118729.1,118729.1,36,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779399,1261.00
05/27/2015 22:15,2,0.000,ALERT,212.61,294.26,59.959,1432779303,"274151322000087","174011321042388",0.00,24.50,0,280.43,296.06,0.0,0.0,0.000,380568.9,380568.9,954,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779401,1262.00
05/27/2015 22:15,2,0.000,ALERT,212.38,294.86,59.959,1432779303,"274151322000052","174011321042388",0.00,18.70,0,281.03,296.66,0.0,0.0,0.000,406582.5,406582.5,1349,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779402,1263.00
05/27/2015 22:15,2,0.000,ALERT,211.70,295.16,59.970,1432779303,"201051344001145","174011321042388",0.00,17.30,0,281.33,297.26,0.0,0.0,0.000,123741.4,123741.4,36,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779404,1264.00
05/27/2015 22:15,2,0.000,ALERT,212.16,295.46,59.965,1432779303,"201051344000685","174011321042388",0.00,17.50,0,280.73,296.36,0.0,0.0,0.000,123096.2,123096.2,37,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779406,1265.00
05/27/2015 22:15,2,0.000,ALERT,212.38,295.46,59.944,1432779303,"274151322000088","174011321042388",0.00,19.00,0,280.73,296.36,0.0,0.0,0.000,389062.4,389062.4,953,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779408,1266.00
05/27/2015 22:15,2,0.000,ALERT,211.93,295.46,59.965,1432779303,"201051344000438","174011321042388",0.00,17.00,0,281.03,296.96,0.0,0.0,0.000,123099.6,123099.6,36,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779410,1267.00
05/27/2015 22:15,2,0.000,ALERT,211.25,295.16,59.944,1432779303,"201051344001135","174011321042388",0.00,17.30,0,281.03,296.96,0.0,0.0,0.000,114662.7,114662.7,36,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779411,1268.00
05/27/2015 22:15,2,0.000,ALERT,211.93,294.86,59.965,1432779303,"201051344000417","174011321042388",0.00,17.80,0,280.73,296.06,0.0,0.0,0.000,119284.2,119284.2,36,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779413,1269.00
05/27/2015 22:15,2,0.000,ALERT,211.25,295.76,59.986,1432779303,"201051344000594","174011321042388",0.00,18.00,0,280.43,296.36,0.0,0.0,0.000,118596.4,118596.4,36,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779415,1270.00
05/27/2015 22:15,2,0.000,ALERT,212.83,296.06,59.965,1432779303,"274151322000083","174011321042388",0.00,18.70,0,281.33,297.26,0.0,0.0,0.000,403031.0,403031.0,1355,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779417,1271.00
05/27/2015 22:15,2,0.000,ALERT,211.70,295.46,59.981,1432779303,"201051344000585","174011321042388",0.00,17.50,0,280.43,296.36,0.0,0.0,0.000,117556.8,117556.8,36,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779418,1272.00
05/27/2015 22:15,2,0.000,ALERT,212.61,296.06,59.975,1432779303,"274151322000054","174011321042388",0.00,19.30,0,281.03,297.26,0.0,0.0,0.000,398575.4,398575.4,951,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779420,1273.00
05/27/2015 22:15,2,0.000,ALERT,211.70,295.16,59.959,1432779303,"201051344001203","174011321042388",0.00,17.80,0,280.73,298.47,0.0,0.0,0.000,119048.8,119048.8,36,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779422,1274.00
05/27/2015 22:15,2,0.000,ALERT,211.03,295.16,59.975,1432779303,"201051344000646","174011321042388",0.00,17.30,0,280.43,296.36,0.0,0.0,0.000,116797.7,116797.7,36,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779424,1275.00
05/27/2015 22:15,2,0.000,ALERT,213.51,294.86,59.970,1432779303,"274151322000068","174011321042388",0.00,19.30,0,280.43,295.76,0.0,0.0,0.000,310122.9,310122.9,966,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779426,1276.00
05/27/2015 22:15,2,0.000,ALERT,213.29,295.46,59.965,1432779303,"274151322000076","174011321042388",0.00,18.70,0,280.73,296.66,0.0,0.0,0.000,424304.8,424304.8,1349,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779428,1277.00
05/27/2015 22:15,2,0.000,ALERT,211.03,295.46,59.975,1432779303,"201051344000890","174011321042388",0.00,17.80,0,281.33,297.87,0.0,0.0,0.000,120567.6,120567.6,37,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779429,1278.00
05/27/2015 22:15,2,0.000,ALERT,211.48,295.16,59.970,1432779303,"201051344000900","174011321042388",0.00,17.80,0,280.43,296.06,0.0,0.0,0.000,121181.1,121181.1,36,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779431,1279.00
05/27/2015 22:15,2,0.000,ALERT,211.93,294.56,59.944,1432779303,"201051344000633","174011321042388",0.00,17.50,0,279.23,295.46,0.0,0.0,0.000,110804.2,110804.2,36,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779433,1280.00
05/27/2015 22:15,2,0.000,ALERT,211.25,295.16,59.949,1432779303,"201051344000983","174011321042388",0.00,17.80,0,281.03,296.96,0.0,0.0,0.000,117883.9,117883.9,36,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779435,1281.00
05/27/2015 22:15,2,0.000,ALERT,211.70,294.86,60.018,1432779303,"201051344000917","174011321042388",0.00,18.30,0,279.83,296.06,0.0,0.0,0.000,121253.3,121253.3,36,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779437,1282.00
05/27/2015 22:15,2,0.000,ALERT,211.48,294.26,59.975,1432779303,"201051344000648","174011321042388",0.00,17.50,0,280.13,296.66,0.0,0.0,0.000,117451.4,117451.4,36,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779438,1283.00
05/27/2015 22:15,2,0.000,ALERT,211.48,295.16,59.981,1432779303,"201051344001093","174011321042388",0.00,18.00,0,280.73,296.36,0.0,0.0,0.000,119269.2,119269.2,36,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779440,1284.00
05/27/2015 22:15,2,0.000,ALERT,211.70,294.86,59.975,1432779303,"201051344000645","174011321042388",0.00,18.30,0,280.73,296.66,0.0,0.0,0.000,117790.8,117790.8,36,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779442,1285.00
05/27/2015 22:15,2,0.000,ALERT,212.83,295.16,59.975,1432779303,"274151322000085","174011321042388",0.00,19.00,0,280.73,296.66,0.0,0.0,0.000,400521.1,400521.1,1349,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779444,1286.00
05/27/2015 22:15,2,0.000,ALERT,211.25,294.26,59.959,1432779303,"201051344000651","174011321042388",0.00,17.00,0,280.43,296.36,0.0,0.0,0.000,117108.8,117108.8,36,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779445,1287.00
05/27/2015 22:15,2,0.000,ALERT,211.48,294.56,59.970,1432779303,"201051344000867","174011321042388",0.00,18.30,0,280.43,296.96,0.0,0.0,0.000,109483.9,109483.9,36,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779447,1288.00
05/27/2015 22:15,2,0.000,ALERT,211.25,295.46,60.018,1432779303,"201051344001230","174011321042388",0.00,17.50,0,281.03,296.96,0.0,0.0,0.000,120523.9,120523.9,36,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432779449,1289.00
05/27/2015 22:15,2,0.000,ALERT,211.70,295.46,59.981,1432779303,"201051344000576","174011321042388",0.00,17.80,0,280.73,296.66,0.0,0.0,0.000,117316.2,117316.2,37,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779451,1290.00
05/27/2015 22:15,2,0.000,ALERT,211.48,295.76,59.981,1432779303,"201051344000579","174011321042388",0.00,17.80,0,281.33,297.26,0.0,0.0,0.000,122757.8,122757.8,37,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432779453,1291.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1292.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1293.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1294.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1295.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1296.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1297.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1298.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1299.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1300.00
05/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1432779303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432780183,1301.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.76,59.981,1432780204,"201051344000955","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,122358.2,122358.2,38,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780280,1302.00
05/27/2015 22:30,2,0.000,ALERT,212.38,296.36,59.986,1432780204,"274151322000095","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,418848.4,418848.4,959,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780282,1303.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.76,59.991,1432780204,"201051344000868","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,108816.6,108816.6,38,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780283,1304.00
05/27/2015 22:30,2,0.000,ALERT,211.93,295.46,59.996,1432780204,"201051344000853","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,115036.1,115036.1,38,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780285,1305.00
05/27/2015 22:30,2,0.000,ALERT,211.93,296.66,59.996,1432780204,"201051344000582","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,115838.8,115838.8,38,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780287,1306.00
05/27/2015 22:30,2,0.000,ALERT,211.25,295.46,59.986,1432780204,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,110163.4,110163.4,38,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780289,1307.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.46,59.991,1432780204,"201051344000988","174011321042388",0.00,17.30,0,290.65,297.57,0.0,0.0,0.000,110085.6,110085.6,38,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780291,1308.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.16,60.002,1432780204,"201051344001158","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,116415.0,116415.0,38,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780292,1309.00
05/27/2015 22:30,2,0.000,ALERT,211.25,295.16,60.034,1432780204,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,119109.4,119109.4,38,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780294,1310.00
05/27/2015 22:30,2,0.000,ALERT,211.25,295.76,60.002,1432780204,"201051344000569","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,123158.6,123158.6,38,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780296,1311.00
05/27/2015 22:30,2,0.000,ALERT,212.61,295.76,60.002,1432780204,"274151322000094","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,311290.8,311290.8,1361,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780298,1312.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.76,59.975,1432780204,"201051344000458","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,118729.1,118729.1,38,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780300,1313.00
05/27/2015 22:30,2,0.000,ALERT,212.61,296.06,60.007,1432780204,"274151322000087","174011321042388",0.00,23.00,0,292.76,297.87,0.0,0.0,0.000,380568.9,380568.9,956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780302,1314.00
05/27/2015 22:30,2,0.000,ALERT,212.38,296.36,60.018,1432780204,"274151322000052","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,406582.5,406582.5,1351,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780303,1315.00
05/27/2015 22:30,2,0.000,ALERT,211.48,296.06,59.981,1432780204,"201051344001145","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,123741.4,123741.4,38,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780305,1316.00
05/27/2015 22:30,2,0.000,ALERT,211.93,296.06,60.012,1432780204,"201051344000685","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,123096.2,123096.2,39,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780307,1317.00
05/27/2015 22:30,2,0.000,ALERT,212.16,295.76,59.981,1432780204,"274151322000088","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,389062.4,389062.4,955,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780309,1318.00
05/27/2015 22:30,2,0.000,ALERT,211.48,296.06,60.012,1432780204,"201051344000438","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,123099.6,123099.6,38,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780311,1319.00
05/27/2015 22:30,2,0.000,ALERT,210.80,295.46,60.012,1432780204,"201051344001135","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,114662.7,114662.7,38,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780312,1320.00
05/27/2015 22:30,2,0.000,ALERT,211.70,295.46,60.002,1432780204,"201051344000417","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,119284.2,119284.2,38,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780314,1321.00
05/27/2015 22:30,2,0.000,ALERT,210.57,296.06,60.012,1432780204,"201051344000594","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,118596.4,118596.4,38,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780316,1322.00
05/27/2015 22:30,2,0.000,ALERT,212.38,296.06,60.007,1432780204,"274151322000083","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,403031.0,403031.0,1357,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780318,1323.00
05/27/2015 22:30,2,0.000,ALERT,211.48,295.76,59.965,1432780204,"201051344000585","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,117556.8,117556.8,38,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780320,1324.00
05/27/2015 22:30,2,0.000,ALERT,212.16,295.46,60.002,1432780204,"274151322000054","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,398575.4,398575.4,953,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432780321,1325.00
05/27/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1432780204,"201051344001203","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,119048.8,119048.8,38,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780323,1326.00
05/27/2015 22:30,2,0.000,ALERT,210.80,295.46,60.007,1432780204,"201051344000646","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,116797.7,116797.7,38,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780325,1327.00
05/27/2015 22:30,2,0.000,ALERT,213.29,295.46,60.018,1432780204,"274151322000068","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,310122.9,310122.9,968,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780327,1328.00
05/27/2015 22:30,2,0.000,ALERT,213.06,295.76,60.007,1432780204,"274151322000076","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,424304.8,424304.8,1351,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780329,1329.00
05/27/2015 22:30,2,0.000,ALERT,211.03,296.36,59.981,1432780204,"201051344000890","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,120567.6,120567.6,39,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780331,1330.00
