ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 22:30,2,0.000,ALERT,211.25,295.76,60.007,1432780204,"201051344000900","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,121181.1,121181.1,38,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780333,1331.00
05/27/2015 22:30,2,0.000,ALERT,211.93,295.16,60.007,1432780204,"201051344000633","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,110804.2,110804.2,38,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780335,1332.00
05/27/2015 22:30,2,0.000,ALERT,211.03,295.76,60.012,1432780204,"201051344000983","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,117883.9,117883.9,38,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780337,1333.00
05/27/2015 22:30,2,0.000,ALERT,211.48,295.46,59.954,1432780204,"201051344000917","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,121253.3,121253.3,38,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780338,1334.00
05/27/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1432780204,"201051344000648","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,117451.4,117451.4,38,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780340,1335.00
05/27/2015 22:30,2,0.000,ALERT,211.48,296.06,60.039,1432780204,"201051344001093","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,119269.2,119269.2,38,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780342,1336.00
05/27/2015 22:30,2,0.000,ALERT,211.70,295.76,60.007,1432780204,"201051344000645","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,117790.8,117790.8,38,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780344,1337.00
05/27/2015 22:30,2,0.000,ALERT,212.61,295.76,59.981,1432780204,"274151322000085","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,400521.1,400521.1,1351,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432780346,1338.00
05/27/2015 22:30,2,0.000,ALERT,211.25,295.16,60.007,1432780204,"201051344000651","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,117108.8,117108.8,38,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780347,1339.00
05/27/2015 22:30,2,0.000,ALERT,211.48,295.16,60.007,1432780204,"201051344000867","174011321042388",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,109483.9,109483.9,38,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780349,1340.00
05/27/2015 22:30,2,0.000,ALERT,211.03,296.06,60.002,1432780204,"201051344001230","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,120523.9,120523.9,38,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780351,1341.00
05/27/2015 22:30,2,0.000,ALERT,211.70,296.36,60.007,1432780204,"201051344000576","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,117316.2,117316.2,39,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780353,1342.00
05/27/2015 22:30,2,0.000,ALERT,210.80,296.06,60.002,1432780204,"201051344000579","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,122757.8,122757.8,39,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432780355,1343.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1344.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1345.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1346.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1347.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1348.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1349.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1350.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1351.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1352.00
05/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1432780204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781084,1353.00
05/27/2015 22:45,2,0.000,ALERT,210.35,295.46,59.975,1432781104,"201051344000955","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,122358.2,122358.2,40,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781179,1354.00
05/27/2015 22:45,2,0.000,ALERT,211.93,296.06,59.954,1432781104,"274151322000095","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,418848.4,418848.4,961,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781181,1355.00
05/27/2015 22:45,2,0.000,ALERT,210.80,295.76,59.970,1432781104,"201051344000868","174011321042388",0.00,16.30,0,293.36,300.27,0.0,0.0,0.000,108816.6,108816.6,40,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781183,1356.00
05/27/2015 22:45,2,0.000,ALERT,211.25,295.16,59.970,1432781104,"201051344000853","174011321042388",0.00,16.00,0,292.76,299.97,0.0,0.0,0.000,115036.1,115036.1,40,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781185,1357.00
05/27/2015 22:45,2,0.000,ALERT,211.25,296.36,59.965,1432781104,"201051344000582","174011321042388",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,115838.8,115838.8,40,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781187,1358.00
05/27/2015 22:45,2,0.000,ALERT,210.80,295.16,59.975,1432781104,"201051344000469","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,110163.4,110163.4,40,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781189,1359.00
05/27/2015 22:45,2,0.000,ALERT,210.57,294.86,59.970,1432781104,"201051344000988","174011321042388",0.00,16.30,0,290.65,299.07,0.0,0.0,0.000,110085.6,110085.6,40,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781190,1360.00
05/27/2015 22:45,2,0.000,ALERT,210.80,294.86,59.965,1432781104,"201051344001158","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,116415.0,116415.0,40,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781192,1361.00
05/27/2015 22:45,2,0.000,ALERT,210.80,294.56,59.981,1432781104,"201051344001025","174011321042388",0.00,16.00,0,292.46,300.27,0.0,0.0,0.000,119109.4,119109.4,40,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781194,1362.00
05/27/2015 22:45,2,0.000,ALERT,210.80,295.46,59.965,1432781104,"201051344000569","174011321042388",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,123158.6,123158.6,40,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781196,1363.00
05/27/2015 22:45,2,0.000,ALERT,212.16,295.16,59.975,1432781104,"274151322000094","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,311290.8,311290.8,1363,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781198,1364.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.16,59.970,1432781104,"201051344000458","174011321042388",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,118729.1,118729.1,40,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781200,1365.00
05/27/2015 22:45,2,0.000,ALERT,211.93,295.16,59.970,1432781104,"274151322000087","174011321042388",0.00,22.00,0,292.16,299.07,0.0,0.0,0.000,380568.9,380568.9,958,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781202,1366.00
05/27/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1432781104,"274151322000052","174011321042388",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,406582.5,406582.5,1353,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781204,1367.00
05/27/2015 22:45,2,0.000,ALERT,211.03,295.46,59.954,1432781104,"201051344001145","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,123741.4,123741.4,40,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781205,1368.00
05/27/2015 22:45,2,0.000,ALERT,211.25,295.46,59.975,1432781104,"201051344000685","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,123096.2,123096.2,41,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781207,1369.00
05/27/2015 22:45,2,0.000,ALERT,210.35,293.96,60.002,1432781104,"274151322000088","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,389062.4,389062.4,957,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781209,1370.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.16,59.981,1432781104,"201051344000438","174011321042388",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,123099.6,123099.6,40,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781211,1371.00
05/27/2015 22:45,2,0.000,ALERT,210.12,294.86,59.975,1432781104,"201051344001135","174011321042388",0.00,16.00,0,293.06,300.27,0.0,0.0,0.000,114662.7,114662.7,40,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781213,1372.00
05/27/2015 22:45,2,0.000,ALERT,210.80,294.56,59.975,1432781104,"201051344000417","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,119284.2,119284.2,40,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781214,1373.00
05/27/2015 22:45,2,0.000,ALERT,209.90,295.16,59.981,1432781104,"201051344000594","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,118596.4,118596.4,40,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781216,1374.00
05/27/2015 22:45,2,0.000,ALERT,211.70,295.46,59.981,1432781104,"274151322000083","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,403031.0,403031.0,1359,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781218,1375.00
05/27/2015 22:45,2,0.000,ALERT,210.80,295.46,59.975,1432781104,"201051344000585","174011321042388",0.00,16.70,0,292.76,299.67,0.0,0.0,0.000,117556.8,117556.8,40,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781220,1376.00
05/27/2015 22:45,2,0.000,ALERT,211.70,295.76,59.981,1432781104,"274151322000054","174011321042388",0.00,17.80,0,292.76,299.97,0.0,0.0,0.000,398575.4,398575.4,955,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781222,1377.00
05/27/2015 22:45,2,0.000,ALERT,210.80,294.86,59.970,1432781104,"201051344001203","174011321042388",0.00,16.70,0,293.06,301.47,0.0,0.0,0.000,119048.8,119048.8,40,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781224,1378.00
05/27/2015 22:45,2,0.000,ALERT,210.35,295.16,59.975,1432781104,"201051344000646","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,116797.7,116797.7,40,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781225,1379.00
05/27/2015 22:45,2,0.000,ALERT,212.38,294.86,59.970,1432781104,"274151322000068","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,310122.9,310122.9,970,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781227,1380.00
05/27/2015 22:45,2,0.000,ALERT,212.61,295.46,59.970,1432781104,"274151322000076","174011321042388",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,424304.8,424304.8,1353,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781229,1381.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.76,59.970,1432781104,"201051344000890","174011321042388",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,120567.6,120567.6,41,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781231,1382.00
05/27/2015 22:45,2,0.000,ALERT,210.35,295.16,59.981,1432781104,"201051344000900","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,121181.1,121181.1,40,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781233,1383.00
05/27/2015 22:45,2,0.000,ALERT,211.25,294.56,59.938,1432781104,"201051344000633","174011321042388",0.00,16.00,0,290.95,298.47,0.0,0.0,0.000,110804.2,110804.2,40,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781235,1384.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.16,59.949,1432781104,"201051344000983","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,117883.9,117883.9,40,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781236,1385.00
05/27/2015 22:45,2,0.000,ALERT,210.80,294.86,59.959,1432781104,"201051344000917","174011321042388",0.00,17.30,0,291.85,299.07,0.0,0.0,0.000,121253.3,121253.3,40,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781238,1386.00
05/27/2015 22:45,2,0.000,ALERT,211.03,294.86,59.986,1432781104,"201051344000648","174011321042388",0.00,16.00,0,292.46,299.97,0.0,0.0,0.000,117451.4,117451.4,40,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781240,1387.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.46,59.949,1432781104,"201051344001093","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,119269.2,119269.2,40,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781242,1388.00
05/27/2015 22:45,2,0.000,ALERT,211.25,294.86,59.981,1432781104,"201051344000645","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,117790.8,117790.8,40,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781244,1389.00
05/27/2015 22:45,2,0.000,ALERT,211.93,295.16,59.975,1432781104,"274151322000085","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,400521.1,400521.1,1353,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781245,1390.00
05/27/2015 22:45,2,0.000,ALERT,210.57,294.56,59.981,1432781104,"201051344000651","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,117108.8,117108.8,40,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781247,1391.00
05/27/2015 22:45,2,0.000,ALERT,211.03,294.86,59.991,1432781104,"201051344000867","174011321042388",0.00,17.00,0,292.76,299.97,0.0,0.0,0.000,109483.9,109483.9,40,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781249,1392.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.46,59.991,1432781104,"201051344001230","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,120523.9,120523.9,40,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781251,1393.00
05/27/2015 22:45,2,0.000,ALERT,211.03,295.76,59.954,1432781104,"201051344000576","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,117316.2,117316.2,41,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432781252,1394.00
05/27/2015 22:45,2,0.000,ALERT,210.57,295.46,59.986,1432781104,"201051344000579","174011321042388",0.00,16.70,0,293.66,300.27,0.0,0.0,0.000,122757.8,122757.8,41,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432781254,1395.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1396.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1397.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1398.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1399.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1400.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1401.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1402.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1403.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1404.00
05/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1432781104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432781985,1405.00
05/27/2015 23:00,2,0.000,ALERT,210.35,295.16,59.970,1432782003,"201051344000955","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,122358.2,122358.2,42,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782080,1406.00
05/27/2015 23:00,2,0.000,ALERT,211.93,296.36,59.944,1432782003,"274151322000095","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,418848.4,418848.4,963,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782081,1407.00
05/27/2015 23:00,2,0.000,ALERT,210.57,295.46,59.970,1432782003,"201051344000868","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,108816.6,108816.6,42,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782083,1408.00
05/27/2015 23:00,2,0.000,ALERT,211.25,294.86,59.986,1432782003,"201051344000853","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,115036.1,115036.1,42,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782085,1409.00
05/27/2015 23:00,2,0.000,ALERT,211.25,295.76,59.959,1432782003,"201051344000582","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,115838.8,115838.8,42,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782087,1410.00
05/27/2015 23:00,2,0.000,ALERT,210.57,294.56,59.965,1432782003,"201051344000469","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,110163.4,110163.4,42,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782089,1411.00
05/27/2015 23:00,2,0.000,ALERT,210.80,294.86,59.959,1432782003,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.57,0.0,0.0,0.000,110085.6,110085.6,42,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782091,1412.00
05/27/2015 23:00,2,0.000,ALERT,210.80,294.86,59.965,1432782003,"201051344001158","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,116415.0,116415.0,42,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782093,1413.00
05/27/2015 23:00,2,0.000,ALERT,210.57,294.56,59.959,1432782003,"201051344001025","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,119109.4,119109.4,42,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782095,1414.00
05/27/2015 23:00,2,0.000,ALERT,210.57,295.46,59.970,1432782003,"201051344000569","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,123158.6,123158.6,42,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782097,1415.00
05/27/2015 23:00,2,0.000,ALERT,212.16,294.86,59.986,1432782003,"274151322000094","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,311290.8,311290.8,1365,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782098,1416.00
05/27/2015 23:00,2,0.000,ALERT,210.57,295.16,59.959,1432782003,"201051344000458","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,118729.1,118729.1,42,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782100,1417.00
05/27/2015 23:00,2,0.000,ALERT,212.16,295.16,59.970,1432782003,"274151322000087","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,380568.9,380568.9,960,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782102,1418.00
05/27/2015 23:00,2,0.000,ALERT,211.70,295.76,59.954,1432782003,"274151322000052","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,406582.5,406582.5,1355,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782104,1419.00
05/27/2015 23:00,2,0.000,ALERT,211.03,295.76,59.954,1432782003,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,123741.4,123741.4,42,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782106,1420.00
05/27/2015 23:00,2,0.000,ALERT,211.03,295.16,59.954,1432782003,"201051344000685","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,123096.2,123096.2,43,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782107,1421.00
05/27/2015 23:00,2,0.000,ALERT,211.70,295.16,59.944,1432782003,"274151322000088","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,389062.4,389062.4,959,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782109,1422.00
05/27/2015 23:00,2,0.000,ALERT,210.80,295.16,59.949,1432782003,"201051344000438","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,123099.6,123099.6,42,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782111,1423.00
05/27/2015 23:00,2,0.000,ALERT,210.57,295.16,59.922,1432782003,"201051344001135","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,114662.7,114662.7,42,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782113,1424.00
05/27/2015 23:00,2,0.000,ALERT,211.03,294.56,59.986,1432782003,"201051344000417","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,119284.2,119284.2,42,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782115,1425.00
05/27/2015 23:00,2,0.000,ALERT,210.35,295.46,59.949,1432782003,"201051344000594","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,118596.4,118596.4,42,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782116,1426.00
05/27/2015 23:00,2,0.000,ALERT,211.93,296.06,59.959,1432782003,"274151322000083","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,403031.0,403031.0,1361,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782118,1427.00
05/27/2015 23:00,2,0.000,ALERT,211.03,295.46,59.959,1432782003,"201051344000585","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,117556.8,117556.8,42,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782120,1428.00
05/27/2015 23:00,2,0.000,ALERT,211.70,295.46,59.954,1432782003,"274151322000054","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,398575.4,398575.4,957,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782122,1429.00
05/27/2015 23:00,2,0.000,ALERT,210.80,295.16,59.975,1432782003,"201051344001203","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,119048.8,119048.8,42,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782124,1430.00
05/27/2015 23:00,2,0.000,ALERT,210.35,295.16,59.944,1432782003,"201051344000646","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,116797.7,116797.7,42,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782126,1431.00
05/27/2015 23:00,2,0.000,ALERT,212.61,294.86,59.954,1432782003,"274151322000068","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,310122.9,310122.9,972,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782127,1432.00
05/27/2015 23:00,2,0.000,ALERT,212.61,295.16,59.949,1432782003,"274151322000076","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,424304.8,424304.8,1355,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782129,1433.00
05/27/2015 23:00,2,0.000,ALERT,210.57,295.76,59.928,1432782003,"201051344000890","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,120567.6,120567.6,43,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782131,1434.00
05/27/2015 23:00,2,0.000,ALERT,210.80,295.16,59.949,1432782003,"201051344000900","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,121181.1,121181.1,42,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782133,1435.00
05/27/2015 23:00,2,0.000,ALERT,211.03,294.56,59.944,1432782003,"201051344000633","174011321042388",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,110804.2,110804.2,42,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782135,1436.00
05/27/2015 23:00,2,0.000,ALERT,210.80,295.46,59.922,1432782003,"201051344000983","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,117883.9,117883.9,42,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782136,1437.00
05/27/2015 23:00,2,0.000,ALERT,210.57,294.56,59.912,1432782003,"201051344000917","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,121253.3,121253.3,42,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782138,1438.00
05/27/2015 23:00,2,0.000,ALERT,211.03,294.56,59.933,1432782003,"201051344000648","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,117451.4,117451.4,42,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782140,1439.00
05/27/2015 23:00,2,0.000,ALERT,210.80,295.46,59.938,1432782003,"201051344001093","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,119269.2,119269.2,42,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782142,1440.00
05/27/2015 23:00,2,0.000,ALERT,211.48,295.16,59.938,1432782003,"201051344000645","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,117790.8,117790.8,42,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782144,1441.00
05/27/2015 23:00,2,0.000,ALERT,212.38,295.76,59.938,1432782003,"274151322000085","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,400521.1,400521.1,1355,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782145,1442.00
05/27/2015 23:00,2,0.000,ALERT,211.03,294.56,59.944,1432782003,"201051344000651","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,117108.8,117108.8,42,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782147,1443.00
05/27/2015 23:00,2,0.000,ALERT,211.03,294.86,59.938,1432782003,"201051344000867","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,109483.9,109483.9,42,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782149,1444.00
05/27/2015 23:00,2,0.000,ALERT,211.03,296.06,59.944,1432782003,"201051344001230","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,120523.9,120523.9,42,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782151,1445.00
05/27/2015 23:00,2,0.000,ALERT,211.03,295.46,59.944,1432782003,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,117316.2,117316.2,43,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782153,1446.00
05/27/2015 23:00,2,0.000,ALERT,210.80,296.06,59.949,1432782003,"201051344000579","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,122757.8,122757.8,43,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782154,1447.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1448.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1449.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1450.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1451.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1452.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1453.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1454.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1455.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1456.00
05/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1432782003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432782883,1457.00
05/27/2015 23:15,2,0.000,ALERT,210.35,293.96,59.975,1432782903,"201051344000955","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,122358.2,122358.2,44,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782978,1458.00
05/27/2015 23:15,2,0.000,ALERT,212.38,295.46,59.981,1432782903,"274151322000095","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,418848.4,418848.4,965,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782980,1459.00
05/27/2015 23:15,2,0.000,ALERT,210.57,294.26,59.986,1432782903,"201051344000868","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,108816.6,108816.6,44,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782982,1460.00
05/27/2015 23:15,2,0.000,ALERT,211.48,293.96,59.986,1432782903,"201051344000853","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,115036.1,115036.1,44,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782984,1461.00
05/27/2015 23:15,2,0.000,ALERT,211.48,295.16,59.970,1432782903,"201051344000582","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,115838.8,115838.8,44,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782985,1462.00
05/27/2015 23:15,2,0.000,ALERT,211.03,294.26,59.991,1432782903,"201051344000469","174011321042388",0.00,14.30,0,291.25,296.36,0.0,0.0,0.000,110163.4,110163.4,44,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782987,1463.00
05/27/2015 23:15,2,0.000,ALERT,210.80,294.26,59.991,1432782903,"201051344000988","174011321042388",0.00,15.50,0,290.05,296.66,0.0,0.0,0.000,110085.6,110085.6,44,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782989,1464.00
05/27/2015 23:15,2,0.000,ALERT,210.80,293.96,59.954,1432782903,"201051344001158","174011321042388",0.00,14.70,0,291.85,296.36,0.0,0.0,0.000,116415.0,116415.0,44,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782991,1465.00
05/27/2015 23:15,2,0.000,ALERT,211.03,293.96,59.991,1432782903,"201051344001025","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,119109.4,119109.4,44,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782993,1466.00
05/27/2015 23:15,2,0.000,ALERT,211.03,294.86,59.996,1432782903,"201051344000569","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,123158.6,123158.6,44,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432782995,1467.00
05/27/2015 23:15,2,0.000,ALERT,212.38,294.56,59.996,1432782903,"274151322000094","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,311290.8,311290.8,1367,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782997,1468.00
05/27/2015 23:15,2,0.000,ALERT,210.80,294.26,60.012,1432782903,"201051344000458","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,118729.1,118729.1,44,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432782998,1469.00
05/27/2015 23:15,2,0.000,ALERT,212.16,293.36,59.991,1432782903,"274151322000087","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,380568.9,380568.9,962,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783000,1470.00
05/27/2015 23:15,2,0.000,ALERT,211.93,294.86,59.981,1432782903,"274151322000052","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,406582.5,406582.5,1357,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783002,1471.00
05/27/2015 23:15,2,0.000,ALERT,211.25,294.56,59.996,1432782903,"201051344001145","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,123741.4,123741.4,44,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783004,1472.00
05/27/2015 23:15,2,0.000,ALERT,211.48,294.56,60.034,1432782903,"201051344000685","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,123096.2,123096.2,45,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783006,1473.00
05/27/2015 23:15,2,0.000,ALERT,212.16,294.26,60.007,1432782903,"274151322000088","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,389062.4,389062.4,961,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783007,1474.00
05/27/2015 23:15,2,0.000,ALERT,211.48,294.56,60.002,1432782903,"201051344000438","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,123099.6,123099.6,44,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783009,1475.00
05/27/2015 23:15,2,0.000,ALERT,210.80,294.26,60.002,1432782903,"201051344001135","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,114662.7,114662.7,44,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783011,1476.00
05/27/2015 23:15,2,0.000,ALERT,211.25,293.96,60.002,1432782903,"201051344000417","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,119284.2,119284.2,44,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783013,1477.00
05/27/2015 23:15,2,0.000,ALERT,210.57,294.56,60.012,1432782903,"201051344000594","174011321042388",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,118596.4,118596.4,44,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783015,1478.00
05/27/2015 23:15,2,0.000,ALERT,212.38,294.86,59.996,1432782903,"274151322000083","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,403031.0,403031.0,1363,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783017,1479.00
05/27/2015 23:15,2,0.000,ALERT,211.25,294.56,60.028,1432782903,"201051344000585","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,117556.8,117556.8,44,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783018,1480.00
05/27/2015 23:15,2,0.000,ALERT,212.38,294.86,60.007,1432782903,"274151322000054","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,398575.4,398575.4,959,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783020,1481.00
05/27/2015 23:15,2,0.000,ALERT,211.25,294.26,60.012,1432782903,"201051344001203","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,119048.8,119048.8,44,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783022,1482.00
