ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2015 23:15,2,0.000,ALERT,211.03,294.56,59.991,1432782903,"201051344000646","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,116797.7,116797.7,44,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783024,1483.00
05/27/2015 23:15,2,0.000,ALERT,213.29,293.96,60.012,1432782903,"274151322000068","174011321042388",0.00,17.00,0,291.85,296.36,0.0,0.0,0.000,310122.9,310122.9,974,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783026,1484.00
05/27/2015 23:15,2,0.000,ALERT,212.83,294.56,59.991,1432782903,"274151322000076","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,424304.8,424304.8,1357,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783027,1485.00
05/27/2015 23:15,2,0.000,ALERT,211.25,294.86,60.007,1432782903,"201051344000890","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,120567.6,120567.6,45,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783029,1486.00
05/27/2015 23:15,2,0.000,ALERT,211.03,294.26,60.023,1432782903,"201051344000900","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,121181.1,121181.1,44,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783031,1487.00
05/27/2015 23:15,2,0.000,ALERT,211.70,293.96,60.007,1432782903,"201051344000633","174011321042388",0.00,15.30,0,290.65,296.06,0.0,0.0,0.000,110804.2,110804.2,44,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783033,1488.00
05/27/2015 23:15,2,0.000,ALERT,211.03,294.26,60.002,1432782903,"201051344000983","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,117883.9,117883.9,44,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783035,1489.00
05/27/2015 23:15,2,0.000,ALERT,211.03,293.96,60.007,1432782903,"201051344000917","174011321042388",0.00,16.00,0,291.25,296.66,0.0,0.0,0.000,121253.3,121253.3,44,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783036,1490.00
05/27/2015 23:15,2,0.000,ALERT,211.25,293.66,60.018,1432782903,"201051344000648","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,117451.4,117451.4,44,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783038,1491.00
05/27/2015 23:15,2,0.000,ALERT,210.80,294.56,60.023,1432782903,"201051344001093","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,119269.2,119269.2,44,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783040,1492.00
05/27/2015 23:15,2,0.000,ALERT,211.48,294.26,59.975,1432782903,"201051344000645","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,117790.8,117790.8,44,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783042,1493.00
05/27/2015 23:15,2,0.000,ALERT,212.38,294.56,60.012,1432782903,"274151322000085","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,400521.1,400521.1,1357,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783044,1494.00
05/27/2015 23:15,2,0.000,ALERT,211.03,293.66,60.002,1432782903,"201051344000651","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,117108.8,117108.8,44,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783045,1495.00
05/27/2015 23:15,2,0.000,ALERT,211.25,293.96,60.007,1432782903,"201051344000867","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,109483.9,109483.9,44,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783047,1496.00
05/27/2015 23:15,2,0.000,ALERT,211.03,294.86,60.007,1432782903,"201051344001230","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,120523.9,120523.9,44,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783049,1497.00
05/27/2015 23:15,2,0.000,ALERT,211.48,294.56,60.023,1432782903,"201051344000576","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,117316.2,117316.2,45,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783051,1498.00
05/27/2015 23:15,2,0.000,ALERT,211.03,295.16,60.007,1432782903,"201051344000579","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,122757.8,122757.8,45,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783053,1499.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1500.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1501.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1502.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1503.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1504.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1505.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1506.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1507.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1508.00
05/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1432782903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432783783,1509.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.56,59.970,1432783803,"201051344000955","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,122358.2,122358.2,46,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783879,1510.00
05/27/2015 23:30,2,0.000,ALERT,212.61,295.46,59.965,1432783803,"274151322000095","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,418848.4,418848.4,967,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783881,1511.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.86,59.970,1432783803,"201051344000868","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,108816.6,108816.6,46,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783883,1512.00
05/27/2015 23:30,2,0.000,ALERT,211.70,294.26,59.975,1432783803,"201051344000853","174011321042388",0.00,14.30,0,292.16,296.66,0.0,0.0,0.000,115036.1,115036.1,46,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783885,1513.00
05/27/2015 23:30,2,0.000,ALERT,211.93,295.16,59.970,1432783803,"201051344000582","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,115838.8,115838.8,46,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783886,1514.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.96,59.965,1432783803,"201051344000469","174011321042388",0.00,14.00,0,291.55,295.76,0.0,0.0,0.000,110163.4,110163.4,46,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783888,1515.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.26,59.991,1432783803,"201051344000988","174011321042388",0.00,15.00,0,290.05,296.06,0.0,0.0,0.000,110085.6,110085.6,46,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783890,1516.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.96,59.970,1432783803,"201051344001158","174011321042388",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,116415.0,116415.0,46,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783892,1517.00
05/27/2015 23:30,2,0.000,ALERT,211.03,293.66,59.975,1432783803,"201051344001025","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,119109.4,119109.4,46,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783894,1518.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.86,59.981,1432783803,"201051344000569","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,123158.6,123158.6,46,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783896,1519.00
05/27/2015 23:30,2,0.000,ALERT,212.38,294.26,59.981,1432783803,"274151322000094","174011321042388",0.00,15.80,0,292.16,296.06,0.0,0.0,0.000,311290.8,311290.8,1369,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783898,1520.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.56,59.986,1432783803,"201051344000458","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,118729.1,118729.1,46,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783899,1521.00
05/27/2015 23:30,2,0.000,ALERT,212.83,294.26,59.975,1432783803,"274151322000087","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,380568.9,380568.9,964,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783901,1522.00
05/27/2015 23:30,2,0.000,ALERT,212.38,295.46,59.986,1432783803,"274151322000052","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,406582.5,406582.5,1359,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783903,1523.00
05/27/2015 23:30,2,0.000,ALERT,211.70,294.86,60.023,1432783803,"201051344001145","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,123741.4,123741.4,46,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783905,1524.00
05/27/2015 23:30,2,0.000,ALERT,211.70,294.56,59.981,1432783803,"201051344000685","174011321042388",0.00,15.00,0,292.46,296.36,0.0,0.0,0.000,123096.2,123096.2,47,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783907,1525.00
05/27/2015 23:30,2,0.000,ALERT,212.38,294.86,59.986,1432783803,"274151322000088","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,389062.4,389062.4,963,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783908,1526.00
05/27/2015 23:30,2,0.000,ALERT,211.48,294.56,59.986,1432783803,"201051344000438","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,123099.6,123099.6,46,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783910,1527.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.56,59.991,1432783803,"201051344001135","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,114662.7,114662.7,46,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783912,1528.00
05/27/2015 23:30,2,0.000,ALERT,211.48,293.96,59.991,1432783803,"201051344000417","174011321042388",0.00,15.00,0,292.16,296.06,0.0,0.0,0.000,119284.2,119284.2,46,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783914,1529.00
05/27/2015 23:30,2,0.000,ALERT,210.80,294.86,59.959,1432783803,"201051344000594","174011321042388",0.00,15.30,0,292.16,296.36,0.0,0.0,0.000,118596.4,118596.4,46,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783916,1530.00
05/27/2015 23:30,2,0.000,ALERT,212.16,295.16,59.981,1432783803,"274151322000083","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,403031.0,403031.0,1365,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783918,1531.00
05/27/2015 23:30,2,0.000,ALERT,211.48,294.56,59.991,1432783803,"201051344000585","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,117556.8,117556.8,46,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783919,1532.00
05/27/2015 23:30,2,0.000,ALERT,211.93,293.96,59.986,1432783803,"274151322000054","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,398575.4,398575.4,961,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783921,1533.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.26,59.986,1432783803,"201051344001203","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,119048.8,119048.8,46,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783923,1534.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.26,59.991,1432783803,"201051344000646","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,116797.7,116797.7,46,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783925,1535.00
05/27/2015 23:30,2,0.000,ALERT,213.06,293.66,59.991,1432783803,"274151322000068","174011321042388",0.00,16.70,0,291.85,295.76,0.0,0.0,0.000,310122.9,310122.9,976,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783927,1536.00
05/27/2015 23:30,2,0.000,ALERT,213.06,294.56,60.002,1432783803,"274151322000076","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,424304.8,424304.8,1359,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783928,1537.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.86,59.965,1432783803,"201051344000890","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,120567.6,120567.6,47,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783930,1538.00
05/27/2015 23:30,2,0.000,ALERT,210.80,293.96,60.018,1432783803,"201051344000900","174011321042388",0.00,14.70,0,292.16,296.06,0.0,0.0,0.000,121181.1,121181.1,46,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783932,1539.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.36,59.991,1432783803,"201051344000633","174011321042388",0.00,14.70,0,290.65,295.46,0.0,0.0,0.000,110804.2,110804.2,46,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783934,1540.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.26,59.996,1432783803,"201051344000983","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,117883.9,117883.9,46,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783936,1541.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.66,59.986,1432783803,"201051344000917","174011321042388",0.00,15.50,0,291.25,295.76,0.0,0.0,0.000,121253.3,121253.3,46,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783937,1542.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.66,59.991,1432783803,"201051344000648","174011321042388",0.00,14.30,0,291.85,296.66,0.0,0.0,0.000,117451.4,117451.4,46,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783939,1543.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.56,59.986,1432783803,"201051344001093","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,119269.2,119269.2,46,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783941,1544.00
05/27/2015 23:30,2,0.000,ALERT,211.48,293.96,59.991,1432783803,"201051344000645","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,117790.8,117790.8,46,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783943,1545.00
05/27/2015 23:30,2,0.000,ALERT,212.38,294.26,59.991,1432783803,"274151322000085","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,400521.1,400521.1,1359,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432783945,1546.00
05/27/2015 23:30,2,0.000,ALERT,211.25,293.66,59.991,1432783803,"201051344000651","174011321042388",0.00,14.00,0,291.85,296.06,0.0,0.0,0.000,117108.8,117108.8,46,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783947,1547.00
05/27/2015 23:30,2,0.000,ALERT,211.48,293.96,59.996,1432783803,"201051344000867","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,109483.9,109483.9,46,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783949,1548.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.86,59.991,1432783803,"201051344001230","174011321042388",0.00,15.00,0,293.06,296.66,0.0,0.0,0.000,120523.9,120523.9,46,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783950,1549.00
05/27/2015 23:30,2,0.000,ALERT,211.25,294.26,59.996,1432783803,"201051344000576","174011321042388",0.00,14.70,0,292.46,296.36,0.0,0.0,0.000,117316.2,117316.2,47,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783952,1550.00
05/27/2015 23:30,2,0.000,ALERT,211.03,294.86,59.959,1432783803,"201051344000579","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,122757.8,122757.8,47,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432783954,1551.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1552.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1553.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1554.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1555.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1556.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1557.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1558.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1559.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1560.00
05/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1432783803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432784683,1561.00
05/27/2015 23:45,2,0.000,ALERT,211.93,297.57,60.018,1432784703,"201051344000955","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,122358.2,122358.2,48,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784779,1562.00
05/27/2015 23:45,2,0.000,ALERT,213.29,298.17,60.018,1432784703,"274151322000095","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,418848.4,418848.4,969,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784781,1563.00
05/27/2015 23:45,2,0.000,ALERT,212.16,298.17,60.028,1432784703,"201051344000868","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,108816.6,108816.6,48,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784783,1564.00
05/27/2015 23:45,2,0.000,ALERT,212.61,297.26,60.023,1432784703,"201051344000853","174011321042388",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,115036.1,115036.1,48,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784784,1565.00
05/27/2015 23:45,2,0.000,ALERT,212.61,298.17,60.012,1432784703,"201051344000582","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,115838.8,115838.8,48,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784786,1566.00
05/27/2015 23:45,2,0.000,ALERT,211.93,296.66,60.018,1432784703,"201051344000469","174011321042388",0.00,13.70,0,291.55,298.17,0.0,0.0,0.000,110163.4,110163.4,48,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784788,1567.00
05/27/2015 23:45,2,0.000,ALERT,211.93,297.26,60.039,1432784703,"201051344000988","174011321042388",0.00,14.70,0,290.05,298.47,0.0,0.0,0.000,110085.6,110085.6,48,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784790,1568.00
05/27/2015 23:45,2,0.000,ALERT,212.16,296.96,59.991,1432784703,"201051344001158","174011321042388",0.00,14.00,0,291.85,298.17,0.0,0.0,0.000,116415.0,116415.0,48,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784792,1569.00
05/27/2015 23:45,2,0.000,ALERT,211.93,296.36,60.012,1432784703,"201051344001025","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,119109.4,119109.4,48,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784794,1570.00
05/27/2015 23:45,2,0.000,ALERT,211.93,297.57,59.986,1432784703,"201051344000569","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,123158.6,123158.6,48,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784795,1571.00
05/27/2015 23:45,2,0.000,ALERT,213.51,296.96,60.007,1432784703,"274151322000094","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,311290.8,311290.8,1371,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784797,1572.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.26,60.034,1432784703,"201051344000458","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,118729.1,118729.1,48,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784799,1573.00
05/27/2015 23:45,2,0.000,ALERT,213.51,296.96,60.002,1432784703,"274151322000087","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,380568.9,380568.9,966,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784801,1574.00
05/27/2015 23:45,2,0.000,ALERT,213.29,298.17,60.002,1432784703,"274151322000052","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,406582.5,406582.5,1361,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784803,1575.00
05/27/2015 23:45,2,0.000,ALERT,212.61,297.87,60.002,1432784703,"201051344001145","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,123741.4,123741.4,48,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432784805,1576.00
05/27/2015 23:45,2,0.000,ALERT,212.83,297.26,60.007,1432784703,"201051344000685","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,123096.2,123096.2,49,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784807,1577.00
05/27/2015 23:45,2,0.000,ALERT,213.06,296.96,60.007,1432784703,"274151322000088","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,389062.4,389062.4,965,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784809,1578.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.26,60.002,1432784703,"201051344000438","174011321042388",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,123099.6,123099.6,48,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432784811,1579.00
05/27/2015 23:45,2,0.000,ALERT,211.93,297.57,60.007,1432784703,"201051344001135","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,114662.7,114662.7,48,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432784812,1580.00
05/27/2015 23:45,2,0.000,ALERT,212.61,296.96,60.007,1432784703,"201051344000417","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,119284.2,119284.2,48,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784814,1581.00
05/27/2015 23:45,2,0.000,ALERT,211.93,297.57,60.007,1432784703,"201051344000594","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,118596.4,118596.4,48,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784816,1582.00
05/27/2015 23:45,2,0.000,ALERT,213.74,297.57,60.012,1432784703,"274151322000083","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,403031.0,403031.0,1367,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784818,1583.00
05/27/2015 23:45,2,0.000,ALERT,212.61,297.87,60.018,1432784703,"201051344000585","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,117556.8,117556.8,48,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432784819,1584.00
05/27/2015 23:45,2,0.000,ALERT,213.29,298.17,60.012,1432784703,"274151322000054","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,398575.4,398575.4,963,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784821,1585.00
05/27/2015 23:45,2,0.000,ALERT,212.61,297.26,60.012,1432784703,"201051344001203","174011321042388",0.00,14.30,0,292.46,300.57,0.0,0.0,0.000,119048.8,119048.8,48,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784823,1586.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.87,59.996,1432784703,"201051344000646","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,116797.7,116797.7,48,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784825,1587.00
05/27/2015 23:45,2,0.000,ALERT,213.96,296.96,60.012,1432784703,"274151322000068","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,310122.9,310122.9,978,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784827,1588.00
05/27/2015 23:45,2,0.000,ALERT,214.41,297.57,60.012,1432784703,"274151322000076","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,424304.8,424304.8,1361,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784828,1589.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.87,60.012,1432784703,"201051344000890","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,120567.6,120567.6,49,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784830,1590.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.26,60.018,1432784703,"201051344000900","174011321042388",0.00,14.30,0,291.85,298.47,0.0,0.0,0.000,121181.1,121181.1,48,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784832,1591.00
05/27/2015 23:45,2,0.000,ALERT,212.83,296.66,59.986,1432784703,"201051344000633","174011321042388",0.00,14.30,0,290.65,297.87,0.0,0.0,0.000,110804.2,110804.2,48,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784834,1592.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.57,60.002,1432784703,"201051344000983","174011321042388",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,117883.9,117883.9,48,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784836,1593.00
05/27/2015 23:45,2,0.000,ALERT,212.38,297.26,60.012,1432784703,"201051344000917","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,121253.3,121253.3,48,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784837,1594.00
05/27/2015 23:45,2,0.000,ALERT,212.38,296.36,60.007,1432784703,"201051344000648","174011321042388",0.00,14.00,0,291.85,299.07,0.0,0.0,0.000,117451.4,117451.4,48,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784839,1595.00
05/27/2015 23:45,2,0.000,ALERT,212.38,297.57,60.007,1432784703,"201051344001093","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,119269.2,119269.2,48,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784841,1596.00
05/27/2015 23:45,2,0.000,ALERT,212.38,296.96,60.023,1432784703,"201051344000645","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,117790.8,117790.8,48,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784843,1597.00
05/27/2015 23:45,2,0.000,ALERT,213.74,297.57,60.012,1432784703,"274151322000085","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,400521.1,400521.1,1361,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784845,1598.00
05/27/2015 23:45,2,0.000,ALERT,212.16,296.66,60.012,1432784703,"201051344000651","174011321042388",0.00,13.70,0,291.85,298.47,0.0,0.0,0.000,117108.8,117108.8,48,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784846,1599.00
05/27/2015 23:45,2,0.000,ALERT,212.38,296.96,60.007,1432784703,"201051344000867","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,109483.9,109483.9,48,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784848,1600.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.87,60.012,1432784703,"201051344001230","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,120523.9,120523.9,48,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784850,1601.00
05/27/2015 23:45,2,0.000,ALERT,212.61,297.57,60.012,1432784703,"201051344000576","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,117316.2,117316.2,49,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432784852,1602.00
05/27/2015 23:45,2,0.000,ALERT,212.16,297.87,60.007,1432784703,"201051344000579","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,122757.8,122757.8,49,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432784854,1603.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,2596.9,2596.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1604.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,217.5,217.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1605.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,351.8,351.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1606.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,2150.7,2150.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1607.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,244.40000003576,244.40000003576,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1608.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,175.5,175.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1609.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,1027,1027,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1610.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,212.90000002384,212.90000002384,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1611.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,175.19999998808,175.19999998808,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1612.00
05/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1432784703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,3411.1,3411.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432785583,1613.00
